Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,959.67,691.37
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,982.06,707.07
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,1001.11,720.76
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,1015.81,731.77
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,1027.05,740.74
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,1031.78,745.68
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,1033.0,748.57
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,1027.64,746.63
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,1018.88,742.65
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,1004.28,736.9
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,986.56,729.15
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,960.97,715.57
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,932.63,700.06
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,908.17,687.01
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,870.37,664.41
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,820.95,634.07
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,770.34,601.78
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,705.94,557.54
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,648.2,516.14
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,566.58,454.45
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,487.99,391.58
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,380.24,301.23
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,275.63,183.15
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,119.26,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.27,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,13.66,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,22.0,9.98
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,30.44,20.58
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,35.6,25.76
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,40.78,30.65
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,44.17,33.75
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,51.74,40.4
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,54.0,42.23
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,56.27,43.99
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,58.37,45.55
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,60.41,47.01
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,69.76,54.75
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,71.32,55.72
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,72.67,56.52
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,73.9,57.21
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,74.95,57.75
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,121.12,65.25
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,175.48,95.79
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,230.69,136.44
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,285.85,181.78
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,341.15,228.87
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,395.72,275.52
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,450.19,321.33
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,503.45,365.09
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,556.13,407.12
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,607.23,446.98
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,657.25,484.91
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,705.05,520.45
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,751.31,554.06
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,793.32,584.19
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,833.12,610.96
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,869.32,635.35
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,902.8,657.9
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,932.86,678.74
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,959.88,697.67
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,981.91,713.71
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,1000.61,727.74
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,1013.44,738.54
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,1022.76,747.25
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,1026.68,752.46
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,1027.13,755.83
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,1020.97,753.29
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,1011.42,748.69
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,995.07,743.68
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,987.65,744.74
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,961.35,730.73
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,932.29,714.74
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,893.85,692.09
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,853.33,667.44
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,801.81,633.94
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,755.21,603.0
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,690.73,557.43
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,626.85,510.17
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,543.96,444.92
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,464.11,378.93
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,358.77,288.54
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,257.22,175.31
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,109.12,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.27,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,14.51,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,22.96,10.67
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,34.69,24.32
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,39.57,29.39
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,44.52,34.16
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,48.85,38.18
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,53.13,41.99
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,56.04,44.46
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,58.89,46.8
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,66.01,52.82
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,67.73,54.02
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,68.6,54.47
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,69.43,54.9
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,69.77,54.88
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,80.63,63.88
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,81.2,64.03
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,125.66,70.96
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,177.96,100.38
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,231.76,140.43
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,285.55,185.24
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,340.25,232.59
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,394.95,280.54
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,449.64,327.8
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,502.88,372.84
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,555.5,416.12
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,606.92,457.84
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,657.2,497.64
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,704.82,534.44
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,750.82,569.25
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,793.21,600.99
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,833.43,629.29
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,870.05,655.25
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,903.99,679.5
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,934.15,701.14
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,961.27,720.78
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,982.91,737.37
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,1001.19,751.87
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,1014.06,762.35
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,1023.42,770.65
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,1027.86,775.65
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,1028.84,778.49
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,1022.69,775.87
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,1013.14,771.11
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,997.19,762.94
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,978.12,752.67
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,964.14,745.98
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,935.51,728.91
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,898.45,705.19
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,859.27,679.74
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,808.7,645.82
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,756.99,610.07
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,697.37,566.83
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,632.8,517.9
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,537.63,442.49
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,446.6,367.14
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,347.3,280.97
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,252.06,174.72
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,106.31,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.27,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,13.66,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,22.17,10.06
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,33.75,23.47
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,39.22,29.04
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,44.52,34.12
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,55.53,44.07
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,70.01,56.92
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,76.73,62.69
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,86.15,70.71
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,82.19,66.89
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,77.07,62.08
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,76.75,61.46
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,69.8,55.13
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,70.09,55.11
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,80.87,64.09
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,81.67,64.49
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,125.03,71.34
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,177.15,101.16
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,230.33,141.2
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,283.69,186.22
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,337.41,233.39
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,390.36,280.4
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,443.44,327.01
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,495.23,371.68
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,546.56,414.88
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,596.06,455.96
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,644.59,495.34
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,690.97,532.26
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,735.94,567.41
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,778.36,600.49
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,818.81,630.15
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,854.61,656.38
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,887.82,680.83
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,917.35,702.57
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,943.92,722.33
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,966.0,739.2
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,984.84,753.98
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,997.94,764.86
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,1007.63,773.56
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,1012.39,779.01
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,1013.74,782.28
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,1007.14,779.23
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,997.24,774.04
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,981.78,766.79
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,975.11,765.92
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,950.47,750.61
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,923.07,733.35
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,876.32,701.86
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,827.91,668.69
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,766.57,625.01
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,700.01,576.15
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,645.9,535.28
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,591.68,492.61
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,507.56,424.05
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,426.7,355.4
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,320.07,261.77
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,221.92,156.39
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,87.46,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.27,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,13.66,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,22.9,10.52
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,33.24,23.04
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,41.59,31.14
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,47.67,36.93
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,51.85,40.8
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,55.99,44.46
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,58.04,46.13
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,60.1,47.74
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,67.68,54.12
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,69.68,55.55
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,70.45,55.87
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,71.18,56.18
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,71.75,56.35
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,82.7,65.36
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,83.19,65.42
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,126.03,71.69
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,177.77,100.5
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,230.81,139.58
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,284.08,183.56
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,337.98,229.8
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,391.49,276.17
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,445.08,321.95
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,497.87,366.17
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,550.2,408.85
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,600.42,449.15
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,649.61,487.67
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,696.65,523.73
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,742.22,557.95
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,784.27,589.84
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,824.29,618.21
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,860.86,644.16
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,894.86,668.36
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,924.29,689.94
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,950.7,709.91
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,973.09,727.84
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,992.22,743.76
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,1006.07,755.97
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,1016.51,766.08
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,1020.01,772.17
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,1020.06,776.08
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,1014.13,773.55
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,1004.88,768.9
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,1001.68,772.68
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,982.91,765.48
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,957.14,751.11
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,928.64,734.64
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,889.04,709.75
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,847.39,682.83
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,789.77,642.83
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,725.99,596.9
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,642.95,534.14
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,561.69,470.38
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,487.78,409.36
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,415.92,347.47
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,315.58,258.26
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,224.87,159.74
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,85.34,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,14.01,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,7.68,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,16.36,5.82
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,25.27,16.13
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,29.43,20.38
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,33.06,23.89
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,47.11,36.57
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,60.48,48.49
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,86.25,71.15
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,111.12,92.64
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,127.54,106.45
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,141.2,117.71
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,159.03,132.37
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,170.28,141.28
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,174.51,144.14
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,174.62,143.58
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,199.72,163.79
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,227.19,171.83
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,229.43,163.73
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,248.71,170.83
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,278.99,190.51
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,332.68,231.2
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,382.5,273.12
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,440.06,320.52
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,490.64,362.3
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,540.88,402.55
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,590.07,441.21
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,638.5,478.18
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,684.31,512.32
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,728.87,544.72
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,770.56,574.95
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,810.41,602.22
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,846.54,626.13
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,880.25,648.33
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,910.03,668.15
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,936.92,686.1
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,958.93,700.92
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,977.74,713.78
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,990.84,723.49
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,1000.56,731.2
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,1004.93,735.48
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,1005.93,737.77
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,998.94,734.69
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,988.66,729.67
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,984.99,730.92
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,965.74,721.81
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,938.54,706.98
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,908.69,690.21
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,869.3,666.54
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,827.93,641.0
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,782.18,612.17
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,730.04,577.62
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,663.99,531.22
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,598.67,483.22
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,514.85,418.54
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,434.08,353.02
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,331.79,266.03
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,238.19,167.93
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,96.07,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,19.5,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,7.68,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,8.19,0.06
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,9.03,2.13
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,13.98,6.7
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,18.94,11.24
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,21.84,13.89
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,24.74,16.48
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,38.86,28.95
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,53.03,41.28
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,84.25,68.22
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,113.4,92.81
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,128.44,105.0
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,142.55,116.26
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,107.14,85.91
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,84.38,66.35
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,79.83,62.22
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,127.48,73.77
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,178.37,101.98
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,230.32,140.02
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,282.35,182.74
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,334.7,227.44
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,386.47,271.89
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,438.42,315.87
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,489.03,357.99
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,539.28,398.7
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,584.13,434.12
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,625.29,465.35
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,647.75,481.06
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,665.06,491.78
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,705.29,521.68
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,745.99,551.59
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,766.28,565.86
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,783.47,577.93
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,839.22,620.03
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,898.4,664.02
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,939.15,692.48
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,973.7,716.52
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,983.07,724.26
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,989.04,730.06
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,1000.08,739.29
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,1007.47,746.22
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,1000.96,743.33
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,991.14,738.48
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,988.32,740.37
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,970.17,731.93
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,943.16,716.64
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,913.44,699.4
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,876.01,676.78
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,836.55,652.27
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,785.63,618.52
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,739.68,587.5
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,676.11,542.34
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,613.17,495.75
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,531.86,432.36
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,453.54,368.35
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,351.56,281.84
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,256.25,182.09
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,107.13,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,23.17,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,8.54,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,11.38,2.22
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,14.52,6.85
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,22.28,14.04
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,30.9,21.93
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,41.46,31.46
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,55.22,43.69
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,68.59,55.39
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,81.82,66.79
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,98.19,80.7
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,116.18,95.77
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,133.01,109.65
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,149.34,122.93
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,148.25,121.28
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,155.24,126.44
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,123.58,99.37
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,144.35,97.74
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,173.52,108.84
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,220.41,138.68
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,271.46,176.95
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,331.56,224.63
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,384.68,270.22
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,438.79,316.03
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,491.86,360.15
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,544.39,402.56
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,594.64,442.55
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,643.81,480.66
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,691.42,516.47
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,737.57,550.35
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,780.16,581.23
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,820.56,608.73
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,856.58,632.88
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,889.88,655.14
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,920.18,676.08
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,947.52,695.13
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,969.93,710.53
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,989.07,723.92
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,1003.43,735.03
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,1014.4,744.11
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,1018.93,749.0
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,1020.01,751.83
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,1014.08,749.43
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,1004.81,745.0
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,989.69,739.17
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,983.41,739.39
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,957.01,725.28
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,927.87,709.29
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,889.57,686.6
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,849.19,661.98
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,799.53,630.31
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,754.35,600.89
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,690.71,556.25
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,627.66,510.02
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,547.24,447.41
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,469.71,383.92
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,367.52,297.07
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,272.36,196.52
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,116.13,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,26.49,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,11.95,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,20.2,8.24
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,28.65,19.06
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,29.74,20.68
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,30.96,22.04
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,33.81,24.69
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,43.02,32.89
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,60.69,48.47
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,77.35,62.91
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,100.62,82.85
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,117.98,97.34
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,140.9,116.37
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,162.83,134.26
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,166.18,136.33
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,177.85,145.37
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,138.15,111.63
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,150.51,100.22
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,181.57,112.14
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,231.92,145.3
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,286.05,187.4
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,339.35,231.38
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,393.6,278.63
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,448.04,325.43
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,501.46,370.43
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,554.5,413.92
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,605.18,455.08
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,654.88,494.51
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,702.79,531.59
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,749.31,566.85
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,792.78,599.73
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,834.28,628.97
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,871.95,655.48
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,907.04,680.27
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,938.06,702.93
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,966.06,723.65
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,989.52,740.89
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,1009.67,756.04
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,1023.96,767.28
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,1034.74,776.33
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,1040.04,781.58
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,1041.82,784.65
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,1037.01,782.97
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,1028.79,779.16
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,1013.59,771.83
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,995.23,762.42
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,969.62,747.83
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,952.58,739.25
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,915.45,716.23
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,876.13,691.38
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,826.29,658.36
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,775.22,623.48
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,712.01,578.2
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,655.69,536.24
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,565.3,465.1
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,478.53,393.64
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,370.91,301.71
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,271.6,198.01
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,118.09,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,31.4,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,13.66,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,19.75,7.78
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,25.93,16.73
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,29.02,20.07
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,31.93,22.94
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,42.76,32.74
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,56.72,45.16
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,74.43,60.7
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,91.84,75.7
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,110.16,91.23
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,130.5,108.23
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,149.81,124.04
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,159.78,131.74
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,146.0,119.42
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,130.04,105.42
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,93.64,74.31
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,121.91,69.15
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,173.15,96.14
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,226.77,134.85
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,281.38,179.92
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,336.7,227.52
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,392.2,275.59
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,447.7,322.86
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,501.85,367.88
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,555.46,411.04
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,607.7,452.33
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,658.79,491.58
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,707.49,528.04
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,754.62,562.47
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,798.1,593.73
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,839.28,621.53
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,876.84,646.77
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,911.62,670.09
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,942.44,691.3
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,970.19,710.56
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,994.3,727.36
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,1015.1,742.13
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,1030.09,753.15
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,1041.57,762.07
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,1046.99,767.57
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,1048.86,770.96
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,1043.66,769.08
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,1035.01,765.13
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,1019.89,758.0
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,1001.57,748.84
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,987.27,742.34
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,958.3,725.85
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,920.36,703.07
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,880.26,678.41
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,830.41,646.59
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,779.29,612.88
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,721.19,573.03
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,657.94,527.37
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,574.95,463.69
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,494.81,399.12
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,386.8,309.11
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,286.34,206.57
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,153.41,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,28.36,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.5,1.7,12.0,9.0,0.0,0.0
2018,6,22,5,0,110.0,15.0,1.8,12.4,18.0,12.8,0.0
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,22.05,9.1
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,31.31,21.23
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,37.22,27.14
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,43.11,32.68
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,46.75,36.0
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,50.38,39.15
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,58.23,45.88
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,61.47,48.44
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,63.74,50.04
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,65.92,51.54
