Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,2.0,14.1,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.1,14.3,7.0,5.12,0.0
2018,7,2,5,15,90.5,21.0,2.2,14.75,29.5,16.66,1.91
2018,7,2,5,30,150.0,36.0,2.3,15.2,52.0,27.53,17.49
2018,7,2,5,45,210.0,52.5,2.4,15.65,88.0,39.64,28.94
2018,7,2,6,0,270.0,69.0,2.5,16.1,124.0,51.43,39.73
2018,7,2,6,15,258.0,87.5,2.5,16.6,151.5,65.45,52.29
2018,7,2,6,30,246.0,106.0,2.5,17.1,179.0,77.72,63.05
2018,7,2,6,45,248.0,126.5,2.5,17.65,212.0,90.88,74.33
2018,7,2,7,0,250.0,147.0,2.5,18.2,245.0,103.51,84.91
2018,7,2,7,15,272.5,165.0,2.45,18.7,285.5,114.37,93.79
2018,7,2,7,30,295.0,183.0,2.4,19.2,326.0,124.8,102.16
2018,7,2,7,45,403.0,181.5,2.4,19.75,399.0,117.56,95.44
2018,7,2,8,0,511.0,180.0,2.4,20.3,472.0,116.06,93.66
2018,7,2,8,15,583.0,175.0,2.4,20.85,534.5,111.1,88.99
2018,7,2,8,30,655.0,170.0,2.4,21.4,597.0,105.37,83.74
2018,7,2,8,45,675.5,174.5,2.4,22.0,641.0,104.97,82.99
2018,7,2,9,0,696.0,179.0,2.4,22.6,685.0,130.28,83.89
2018,7,2,9,15,683.0,197.0,2.45,23.05,715.5,181.71,112.17
2018,7,2,9,30,670.0,215.0,2.5,23.5,746.0,232.51,148.7
2018,7,2,9,45,646.0,239.0,2.55,24.0,769.0,284.0,190.25
2018,7,2,10,0,622.0,263.0,2.6,24.5,792.0,333.49,231.58
2018,7,2,10,15,633.0,266.5,2.7,24.85,819.5,378.82,269.08
2018,7,2,10,30,644.0,270.0,2.8,25.2,847.0,425.45,307.33
2018,7,2,10,45,654.5,271.0,2.85,25.6,869.5,471.3,344.28
2018,7,2,11,0,665.0,272.0,2.9,26.0,892.0,518.02,381.03
2018,7,2,11,15,670.5,273.5,3.0,26.2,906.5,563.1,416.21
2018,7,2,11,30,676.0,275.0,3.1,26.4,921.0,608.22,450.64
2018,7,2,11,45,680.0,275.0,3.2,26.65,928.5,651.16,482.73
2018,7,2,12,0,684.0,275.0,3.3,26.9,936.0,693.6,513.83
2018,7,2,12,15,685.0,274.0,3.4,26.95,935.5,732.34,542.25
2018,7,2,12,30,686.0,273.0,3.5,27.0,935.0,769.75,569.36
2018,7,2,12,45,685.0,270.5,3.6,27.05,927.0,802.67,593.11
2018,7,2,13,0,684.0,268.0,3.7,27.1,919.0,833.44,615.2
2018,7,2,13,15,679.5,266.0,3.8,26.9,904.0,859.24,634.36
2018,7,2,13,30,675.0,264.0,3.9,26.7,889.0,882.31,651.67
2018,7,2,13,45,667.0,261.0,4.0,26.55,866.0,898.38,664.14
2018,7,2,14,0,659.0,258.0,4.1,26.4,843.0,911.33,674.59
2018,7,2,14,15,650.0,253.0,4.2,26.0,814.5,918.28,681.81
2018,7,2,14,30,641.0,248.0,4.3,25.6,786.0,922.03,686.98
2018,7,2,14,45,629.5,242.5,4.35,25.15,752.5,919.61,687.96
2018,7,2,15,0,618.0,237.0,4.4,24.7,719.0,914.01,686.89
2018,7,2,15,15,602.5,230.0,4.4,24.7,680.0,899.75,678.52
2018,7,2,15,30,587.0,223.0,4.4,24.7,641.0,875.63,663.61
2018,7,2,15,45,570.5,214.0,4.45,23.6,599.0,852.65,652.33
2018,7,2,16,0,554.0,205.0,4.5,22.5,557.0,827.24,639.37
2018,7,2,16,15,535.0,194.0,4.45,21.9,512.5,794.78,619.27
2018,7,2,16,30,516.0,183.0,4.4,21.3,468.0,760.35,597.48
2018,7,2,16,45,491.0,170.0,4.4,20.75,420.5,715.94,568.08
2018,7,2,17,0,466.0,157.0,4.4,20.2,373.0,670.27,537.08
2018,7,2,17,15,435.0,143.0,4.3,19.55,326.0,616.8,499.06
2018,7,2,17,30,404.0,129.0,4.2,18.9,279.0,563.03,459.8
2018,7,2,17,45,365.5,113.0,4.15,18.2,233.5,500.14,412.18
2018,7,2,18,0,327.0,97.0,4.1,17.5,188.0,438.12,363.46
2018,7,2,18,15,278.5,80.0,4.0,16.95,146.5,367.84,305.71
2018,7,2,18,30,230.0,63.0,3.9,16.4,105.0,299.94,247.87
2018,7,2,18,45,172.0,45.5,3.8,15.85,71.5,209.31,169.76
2018,7,2,19,0,114.0,28.0,3.7,15.3,38.0,138.99,100.94
2018,7,2,19,15,63.0,15.5,3.65,15.0,20.5,71.85,0.0
2018,7,2,19,30,12.0,3.0,3.6,14.7,3.0,9.96,0.0
2018,7,2,19,45,6.0,1.5,3.55,14.45,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,5.5,3.05,13.2,6.0,0.0,0.0
2018,7,3,5,0,53.0,11.0,3.1,13.4,12.0,9.39,0.0
2018,7,3,5,15,159.0,25.0,3.15,13.8,40.0,19.44,2.36
2018,7,3,5,30,265.0,39.0,3.2,14.2,68.0,30.16,19.71
2018,7,3,5,45,321.0,45.5,3.25,14.6,98.0,34.99,24.98
2018,7,3,6,0,377.0,52.0,3.3,15.0,128.0,40.8,30.53
2018,7,3,6,15,188.5,53.5,3.25,15.45,91.5,39.19,29.28
2018,7,3,6,30,0.0,55.0,3.2,15.9,55.0,45.53,34.93
2018,7,3,6,45,6.5,85.0,3.2,16.3,87.5,69.13,55.68
2018,7,3,7,0,13.0,115.0,3.2,16.7,120.0,91.57,75.08
2018,7,3,7,15,188.0,138.0,3.2,17.3,228.0,96.81,79.2
2018,7,3,7,30,363.0,161.0,3.2,17.9,336.0,106.5,87.08
2018,7,3,7,45,553.0,137.5,3.2,18.5,436.5,92.04,74.18
2018,7,3,8,0,743.0,114.0,3.2,19.1,537.0,76.94,60.84
2018,7,3,8,15,782.0,111.0,3.2,19.65,590.0,81.11,64.08
2018,7,3,8,30,821.0,108.0,3.2,20.2,643.0,78.03,61.12
2018,7,3,8,45,838.0,109.5,3.2,20.8,687.5,77.58,60.42
2018,7,3,9,0,855.0,111.0,3.2,21.4,732.0,115.61,69.91
2018,7,3,9,15,859.0,116.5,3.25,21.85,769.0,167.9,95.43
2018,7,3,9,30,863.0,122.0,3.3,22.3,806.0,220.95,132.6
2018,7,3,9,45,862.0,130.0,3.3,22.75,837.5,274.98,176.34
2018,7,3,10,0,861.0,138.0,3.3,23.2,869.0,328.87,222.27
2018,7,3,10,15,870.0,138.5,3.4,23.6,897.5,381.14,267.31
2018,7,3,10,30,879.0,139.0,3.5,24.0,926.0,433.86,312.34
2018,7,3,10,45,887.0,138.0,3.6,24.35,948.0,485.46,355.76
2018,7,3,11,0,895.0,137.0,3.7,24.7,970.0,536.99,398.08
2018,7,3,11,15,899.0,137.0,3.75,24.9,984.5,586.81,438.18
2018,7,3,11,30,903.0,137.0,3.8,25.1,999.0,635.84,476.63
2018,7,3,11,45,906.0,136.0,3.9,25.25,1006.0,682.59,512.75
2018,7,3,12,0,909.0,135.0,4.0,25.4,1013.0,728.1,547.2
2018,7,3,12,15,905.5,137.0,4.05,25.45,1011.0,769.81,578.26
2018,7,3,12,30,902.0,139.0,4.1,25.5,1009.0,809.51,606.85
2018,7,3,12,45,895.0,142.5,4.2,25.55,999.5,845.42,631.79
2018,7,3,13,0,888.0,146.0,4.3,25.6,990.0,878.75,654.94
2018,7,3,13,15,885.5,143.5,4.3,25.55,974.0,908.12,675.2
2018,7,3,13,30,883.0,141.0,4.3,25.5,958.0,934.57,693.52
2018,7,3,13,45,879.5,139.0,4.35,25.4,936.0,957.52,709.94
2018,7,3,14,0,876.0,137.0,4.4,25.3,914.0,977.3,724.36
2018,7,3,14,15,870.0,134.0,4.4,25.15,885.0,990.46,734.36
2018,7,3,14,30,864.0,131.0,4.4,25.0,856.0,1000.21,742.27
2018,7,3,14,45,855.5,129.0,4.4,24.8,821.5,1005.09,747.24
2018,7,3,15,0,847.0,127.0,4.4,24.6,787.0,1019.95,759.11
2018,7,3,15,15,835.0,124.0,4.4,24.6,747.0,1013.47,756.17
2018,7,3,15,30,823.0,121.0,4.4,24.6,707.0,1003.58,751.24
2018,7,3,15,45,808.5,117.5,4.3,24.0,662.5,987.27,743.27
2018,7,3,16,0,794.0,114.0,4.2,23.4,618.0,967.81,733.23
2018,7,3,16,15,777.0,109.5,4.15,23.0,571.5,941.65,718.3
2018,7,3,16,30,760.0,105.0,4.1,22.6,525.0,912.73,701.37
2018,7,3,16,45,735.5,100.5,4.05,22.2,475.5,880.44,681.89
2018,7,3,17,0,711.0,96.0,4.0,21.8,426.0,840.0,656.25
2018,7,3,17,15,677.0,91.0,3.95,21.25,375.5,788.3,622.23
2018,7,3,17,30,643.0,86.0,3.9,20.7,325.0,735.66,586.51
2018,7,3,17,45,597.0,79.0,3.8,20.15,275.0,669.24,538.87
2018,7,3,18,0,551.0,72.0,3.7,19.6,225.0,603.36,489.71
2018,7,3,18,15,484.0,64.0,3.6,19.0,178.5,519.96,424.59
2018,7,3,18,30,417.0,56.0,3.5,18.4,132.0,439.25,358.61
2018,7,3,18,45,320.5,45.0,3.35,17.75,93.0,336.81,271.39
2018,7,3,19,0,224.0,34.0,3.2,17.1,54.0,246.83,179.95
2018,7,3,19,15,125.0,19.5,3.2,16.65,29.5,130.97,0.0
2018,7,3,19,30,26.0,5.0,3.2,16.2,5.0,20.31,0.0
2018,7,3,19,45,13.0,2.5,3.15,15.8,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.8,12.65,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,3.0,12.9,12.0,9.39,0.0
2018,7,4,5,15,171.5,24.5,3.1,13.35,40.0,19.08,1.29
2018,7,4,5,30,284.0,38.0,3.2,13.8,68.0,29.47,19.09
2018,7,4,5,45,340.0,44.0,3.3,14.25,98.5,35.39,25.35
2018,7,4,6,0,396.0,50.0,3.4,14.7,129.0,39.3,29.23
2018,7,4,6,15,198.0,53.0,3.4,15.2,92.5,38.92,29.07
2018,7,4,6,30,0.0,56.0,3.4,15.7,56.0,46.36,35.7
2018,7,4,6,45,0.0,70.5,3.4,16.15,70.5,58.24,46.11
2018,7,4,7,0,0.0,85.0,3.4,16.6,85.0,69.7,55.99
2018,7,4,7,15,9.0,122.0,3.35,17.1,126.5,97.44,79.84
2018,7,4,7,30,18.0,159.0,3.3,17.6,168.0,124.14,102.36
2018,7,4,7,45,28.0,186.5,3.3,18.1,202.0,136.66,112.45
2018,7,4,8,0,38.0,214.0,3.3,18.6,236.0,153.94,126.44
2018,7,4,8,15,106.5,238.0,3.3,19.1,306.0,160.21,131.02
2018,7,4,8,30,175.0,262.0,3.3,19.6,376.0,174.16,141.98
2018,7,4,8,45,411.0,223.0,3.3,20.1,514.5,130.99,105.41
2018,7,4,9,0,647.0,184.0,3.3,20.6,653.0,128.87,85.45
2018,7,4,9,15,756.0,150.0,3.3,21.05,727.0,167.39,99.47
2018,7,4,9,30,865.0,116.0,3.3,21.5,801.0,216.54,129.5
2018,7,4,9,45,877.0,117.0,3.35,22.0,836.5,269.21,171.79
2018,7,4,10,0,889.0,118.0,3.4,22.5,872.0,323.06,217.54
2018,7,4,10,15,898.0,117.5,3.45,22.85,900.5,375.95,263.5
2018,7,4,10,30,907.0,117.0,3.5,23.2,929.0,429.25,309.41
2018,7,4,10,45,914.5,116.5,3.55,23.55,951.5,482.13,354.1
2018,7,4,11,0,922.0,116.0,3.6,23.9,974.0,534.86,397.54
2018,7,4,11,15,926.5,115.0,3.7,24.1,988.0,585.3,438.49
2018,7,4,11,30,931.0,114.0,3.8,24.3,1002.0,634.9,477.76
2018,7,4,11,45,935.0,112.5,3.9,24.5,1009.5,682.79,514.85
2018,7,4,12,0,939.0,111.0,4.0,24.7,1017.0,729.42,550.19
2018,7,4,12,15,939.5,110.5,4.1,24.8,1016.5,772.87,582.77
2018,7,4,12,30,940.0,110.0,4.2,24.9,1016.0,814.39,612.05
2018,7,4,12,45,939.0,109.0,4.25,24.95,1008.0,852.14,638.09
2018,7,4,13,0,938.0,108.0,4.3,25.0,1000.0,887.39,662.35
2018,7,4,13,15,937.0,106.0,4.3,24.95,985.0,919.0,684.13
2018,7,4,13,30,936.0,104.0,4.3,24.9,970.0,947.68,703.94
2018,7,4,13,45,934.0,102.5,4.3,24.85,949.0,972.85,721.43
2018,7,4,14,0,932.0,101.0,4.3,24.8,928.0,994.81,736.86
2018,7,4,14,15,927.0,99.5,4.3,24.7,899.5,1010.57,748.42
2018,7,4,14,30,922.0,98.0,4.3,24.6,871.0,1022.88,757.86
2018,7,4,14,45,915.5,95.5,4.25,24.45,836.5,1029.13,763.29
2018,7,4,15,0,909.0,93.0,4.2,24.3,802.0,1031.82,766.55
2018,7,4,15,15,898.5,91.0,4.2,24.3,761.5,1027.53,765.2
2018,7,4,15,30,888.0,89.0,4.2,24.3,721.0,1019.78,761.74
2018,7,4,15,45,876.0,87.0,4.2,23.75,677.5,1007.18,756.8
2018,7,4,16,0,864.0,85.0,4.2,23.2,634.0,991.4,749.8
2018,7,4,16,15,849.0,82.0,4.15,22.8,586.5,968.3,737.1
2018,7,4,16,30,834.0,79.0,4.1,22.4,539.0,942.39,722.42
2018,7,4,16,45,812.5,75.5,4.1,21.95,489.0,917.84,708.99
2018,7,4,17,0,791.0,72.0,4.1,21.5,439.0,879.78,685.69
2018,7,4,17,15,761.5,69.0,4.0,20.85,388.5,832.89,655.55
2018,7,4,17,30,732.0,66.0,3.9,20.2,338.0,784.66,623.52
2018,7,4,17,45,690.0,61.5,3.8,19.6,287.0,722.32,579.59
2018,7,4,18,0,648.0,57.0,3.7,19.0,236.0,660.0,533.77
2018,7,4,18,15,585.5,51.0,3.55,18.3,188.0,586.54,476.94
2018,7,4,18,30,523.0,45.0,3.4,17.6,140.0,509.65,414.38
2018,7,4,18,45,425.0,37.0,3.2,16.9,99.0,407.0,327.62
2018,7,4,19,0,327.0,29.0,3.0,16.2,58.0,311.64,227.99
2018,7,4,19,15,188.0,17.5,2.9,15.8,32.0,169.57,0.0
2018,7,4,19,30,49.0,6.0,2.8,15.4,6.0,35.37,0.0
2018,7,4,19,45,24.5,3.0,2.65,15.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,45,29.5,3.5,1.4,11.45,4.0,0.0,0.0
2018,7,5,5,0,59.0,7.0,1.5,11.8,8.0,5.97,0.0
2018,7,5,5,15,164.5,17.0,1.7,12.5,31.5,13.76,0.0
2018,7,5,5,30,270.0,27.0,1.9,13.2,55.0,21.76,12.63
2018,7,5,5,45,304.5,32.5,2.1,13.9,80.0,25.59,16.82
2018,7,5,6,0,339.0,38.0,2.3,14.6,105.0,29.35,20.44
2018,7,5,6,15,171.5,53.5,2.3,15.2,87.5,41.52,31.39
2018,7,5,6,30,4.0,69.0,2.3,15.8,70.0,56.53,44.7
2018,7,5,6,45,18.0,97.5,2.3,16.35,104.0,78.18,63.61
2018,7,5,7,0,32.0,126.0,2.3,16.9,138.0,96.06,78.9
2018,7,5,7,15,177.0,142.0,2.2,17.55,225.0,99.19,81.14
2018,7,5,7,30,322.0,158.0,2.1,18.2,312.0,110.35,90.22
2018,7,5,7,45,551.5,126.5,2.05,18.8,425.0,84.57,67.65
2018,7,5,8,0,781.0,95.0,2.0,19.4,538.0,71.92,56.47
2018,7,5,8,15,835.0,86.0,1.9,20.1,596.0,75.21,58.93
2018,7,5,8,30,889.0,77.0,1.8,20.8,654.0,70.23,54.36
2018,7,5,8,45,901.5,78.5,1.7,21.45,698.0,71.11,54.8
2018,7,5,9,0,914.0,80.0,1.6,22.1,742.0,97.56,55.34
2018,7,5,9,15,923.5,81.5,1.5,22.75,781.5,150.91,79.47
2018,7,5,9,30,933.0,83.0,1.4,23.4,821.0,205.57,116.58
2018,7,5,9,45,940.0,84.0,1.35,24.1,854.5,260.49,160.0
2018,7,5,10,0,947.0,85.0,1.3,24.8,888.0,316.03,206.31
2018,7,5,10,15,952.0,86.0,1.3,25.45,915.5,371.35,252.98
2018,7,5,10,30,957.0,87.0,1.3,26.1,943.0,426.66,298.88
2018,7,5,10,45,961.0,87.5,1.3,26.7,964.0,480.96,342.84
2018,7,5,11,0,965.0,88.0,1.3,27.3,985.0,534.72,384.9
2018,7,5,11,15,967.5,88.0,1.4,27.8,999.0,586.56,424.89
2018,7,5,11,30,970.0,88.0,1.5,28.3,1013.0,637.3,462.89
2018,7,5,11,45,971.0,88.5,1.6,28.75,1020.0,686.2,498.62
2018,7,5,12,0,972.0,89.0,1.7,29.2,1027.0,733.53,532.35
2018,7,5,12,15,967.0,92.0,1.85,29.5,1024.5,776.86,563.21
2018,7,5,12,30,962.0,95.0,2.0,29.8,1022.0,817.86,590.33
2018,7,5,12,45,954.0,99.0,2.15,30.05,1012.0,854.85,614.84
2018,7,5,13,0,946.0,103.0,2.3,30.3,1002.0,889.02,637.5
2018,7,5,13,15,943.5,102.0,2.4,30.4,986.5,920.42,658.33
2018,7,5,13,30,941.0,101.0,2.5,30.5,971.0,948.83,677.29
2018,7,5,13,45,937.5,99.5,2.65,30.55,948.5,972.71,694.02
2018,7,5,14,0,934.0,98.0,2.8,30.6,926.0,993.29,708.79
2018,7,5,14,15,928.5,96.0,2.85,30.5,897.0,1008.05,719.57
2018,7,5,14,30,923.0,94.0,2.9,30.4,868.0,1019.3,728.33
2018,7,5,14,45,915.5,92.0,3.0,30.3,833.0,1025.04,734.21
2018,7,5,15,0,908.0,90.0,3.1,30.2,798.0,1027.24,738.02
2018,7,5,15,15,897.5,88.5,3.1,30.2,758.0,1023.47,737.08
2018,7,5,15,30,887.0,87.0,3.1,30.2,718.0,1016.29,734.14
2018,7,5,15,45,874.5,84.5,3.1,29.7,673.5,1002.56,728.6
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,985.62,721.07
2018,7,5,16,15,842.5,79.0,3.1,28.85,579.5,957.96,706.08
2018,7,5,16,30,823.0,76.0,3.1,28.5,530.0,927.59,689.21
2018,7,5,16,45,803.0,73.0,3.05,28.1,481.5,905.21,677.33
2018,7,5,17,0,783.0,70.0,3.0,27.7,433.0,869.46,656.05
2018,7,5,17,15,751.5,67.0,2.9,27.0,382.0,820.9,625.91
2018,7,5,17,30,720.0,64.0,2.8,26.3,331.0,771.14,594.04
2018,7,5,17,45,636.0,64.0,2.75,25.65,274.0,683.56,533.71
2018,7,5,18,0,552.0,64.0,2.7,25.0,217.0,594.18,469.51
2018,7,5,18,15,418.5,54.0,2.5,24.05,156.5,453.87,363.29
2018,7,5,18,30,285.0,44.0,2.3,23.1,96.0,312.74,251.58
2018,7,5,18,45,231.5,34.0,2.15,22.2,68.0,250.98,198.55
2018,7,5,19,0,178.0,24.0,2.0,21.3,40.0,194.11,137.82
2018,7,5,19,15,99.5,14.0,2.1,20.85,22.0,103.19,0.0
2018,7,5,19,30,21.0,4.0,2.2,20.4,4.0,16.38,0.0
2018,7,5,19,45,10.5,2.0,2.25,20.0,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.95,16.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.0,16.6,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.0,16.8,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.0,17.0,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.05,17.25,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.1,17.5,7.0,5.74,0.0
2018,7,6,6,15,0.0,9.0,2.1,17.8,9.0,7.39,0.9
2018,7,6,6,30,0.0,11.0,2.1,18.1,11.0,9.04,2.38
2018,7,6,6,45,1.5,34.0,2.15,18.4,34.5,28.08,19.2
2018,7,6,7,0,3.0,57.0,2.2,18.7,58.0,47.22,35.92
2018,7,6,7,15,13.0,103.5,2.2,19.15,109.5,84.14,67.73
2018,7,6,7,30,23.0,150.0,2.2,19.6,161.0,113.22,92.21
2018,7,6,7,45,11.5,121.5,2.25,20.0,127.0,98.54,79.24
2018,7,6,8,0,0.0,93.0,2.3,20.4,93.0,77.19,60.73
2018,7,6,8,15,0.0,99.5,2.2,21.05,99.5,82.41,64.81
2018,7,6,8,30,0.0,106.0,2.1,21.7,106.0,87.59,68.78
2018,7,6,8,45,0.0,84.0,2.05,22.35,84.0,69.94,53.6
2018,7,6,9,0,0.0,62.0,2.0,23.0,62.0,51.58,36.14
2018,7,6,9,15,0.5,83.5,2.05,23.8,84.0,69.67,50.37
2018,7,6,9,30,1.0,105.0,2.1,24.6,106.0,87.31,64.01
2018,7,6,9,45,106.0,194.0,2.1,25.4,284.0,163.83,118.97
2018,7,6,10,0,211.0,283.0,2.1,26.2,462.0,246.91,178.47
2018,7,6,10,15,378.5,266.0,2.2,27.2,599.5,297.69,212.68
2018,7,6,10,30,546.0,249.0,2.3,28.2,737.0,371.38,265.65
2018,7,6,10,45,697.0,192.0,2.4,29.2,830.0,432.6,310.94
2018,7,6,11,0,848.0,135.0,2.5,30.2,923.0,510.17,368.31
2018,7,6,11,15,877.5,120.0,2.6,30.7,946.0,560.88,407.35
2018,7,6,11,30,907.0,105.0,2.7,31.2,969.0,612.54,446.3
2018,7,6,11,45,909.5,104.5,2.8,31.7,976.5,659.01,480.51
2018,7,6,12,0,912.0,104.0,2.9,32.2,984.0,704.16,512.93
2018,7,6,12,15,914.0,103.5,3.05,32.35,984.5,747.44,544.33
2018,7,6,12,30,916.0,103.0,3.2,32.5,985.0,788.96,572.66
2018,7,6,12,45,917.0,101.0,3.35,32.6,978.0,826.42,597.92
2018,7,6,13,0,918.0,99.0,3.5,32.7,971.0,861.5,621.59
2018,7,6,13,15,847.0,137.5,3.6,32.65,932.0,868.03,626.64
2018,7,6,13,30,776.0,176.0,3.7,32.6,893.0,881.84,636.78
2018,7,6,13,45,780.0,167.5,3.85,32.55,873.5,904.24,652.87
2018,7,6,14,0,784.0,159.0,4.0,32.5,854.0,923.68,667.07
2018,7,6,14,15,842.5,124.5,4.05,32.3,849.5,953.53,688.12
2018,7,6,14,30,901.0,90.0,4.1,32.1,845.0,993.02,715.45
2018,7,6,14,45,872.0,99.5,4.15,31.9,805.5,989.59,714.95
2018,7,6,15,0,843.0,109.0,4.2,31.7,766.0,982.65,712.59
2018,7,6,15,15,855.0,96.5,4.2,31.7,733.0,989.4,718.5
2018,7,6,15,30,867.0,84.0,4.2,31.7,700.0,992.24,721.92
2018,7,6,15,45,854.5,81.5,4.3,30.9,656.5,978.47,717.48
2018,7,6,16,0,842.0,79.0,4.4,30.1,613.0,961.56,711.05
2018,7,6,16,15,806.0,82.5,4.35,29.5,562.0,925.71,690.45
2018,7,6,16,30,770.0,86.0,4.3,28.9,511.0,899.29,676.17
2018,7,6,16,45,767.5,77.0,4.25,28.35,466.5,875.92,663.61
2018,7,6,17,0,765.0,68.0,4.2,27.8,422.0,849.48,648.66
2018,7,6,17,15,727.5,66.0,4.05,27.05,371.0,797.08,614.99
2018,7,6,17,30,690.0,64.0,3.9,26.3,320.0,743.83,579.81
2018,7,6,17,45,653.5,59.0,3.8,25.55,272.0,686.96,540.78
2018,7,6,18,0,617.0,54.0,3.7,24.8,224.0,630.0,499.86
2018,7,6,18,15,552.0,49.0,3.5,24.1,178.0,556.38,443.67
2018,7,6,18,30,487.0,44.0,3.3,23.4,132.0,480.32,382.77
2018,7,6,18,45,377.5,36.5,3.1,22.7,92.0,371.24,292.78
2018,7,6,19,0,268.0,29.0,2.9,22.0,52.0,270.28,191.72
2018,7,6,19,15,154.5,17.0,2.85,21.65,28.5,116.36,0.0
2018,7,6,19,30,41.0,5.0,2.8,21.3,5.0,29.59,0.0
2018,7,6,19,45,20.5,2.5,2.75,20.9,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,7,4,45,47.0,5.0,1.85,15.65,5.5,0.0,0.0
2018,7,7,5,0,94.0,10.0,2.1,15.9,11.0,8.54,0.0
2018,7,7,5,15,240.0,20.0,2.2,16.35,40.0,16.63,0.0
2018,7,7,5,30,386.0,30.0,2.3,16.8,69.0,24.8,14.72
2018,7,7,5,45,475.0,36.5,2.4,17.3,111.0,29.71,20.05
2018,7,7,6,0,564.0,43.0,2.5,17.8,153.0,37.73,27.44
2018,7,7,6,15,620.5,48.0,2.55,18.55,201.5,41.59,30.98
2018,7,7,6,30,677.0,53.0,2.6,19.3,250.0,45.46,34.36
2018,7,7,6,45,715.5,57.0,2.6,20.1,300.5,48.33,36.74
2018,7,7,7,0,754.0,61.0,2.6,20.9,351.0,51.17,38.99
2018,7,7,7,15,781.5,63.5,2.7,21.6,401.5,52.71,40.08
2018,7,7,7,30,809.0,66.0,2.8,22.3,452.0,61.76,47.56
2018,7,7,7,45,830.0,69.0,2.85,23.05,502.0,64.25,49.35
2018,7,7,8,0,851.0,72.0,2.9,23.8,552.0,66.62,51.02
2018,7,7,8,15,858.5,77.0,3.0,24.45,597.0,69.91,53.47
2018,7,7,8,30,866.0,82.0,3.1,25.1,642.0,72.96,55.7
2018,7,7,8,45,886.5,80.5,3.15,25.75,688.0,72.07,54.64
2018,7,7,9,0,907.0,79.0,3.2,26.4,734.0,93.92,53.09
2018,7,7,9,15,916.0,80.5,3.3,26.9,773.0,146.87,76.01
2018,7,7,9,30,925.0,82.0,3.4,27.4,812.0,201.08,112.25
2018,7,7,9,45,932.0,83.5,3.45,27.9,845.5,255.94,155.48
2018,7,7,10,0,939.0,85.0,3.5,28.4,879.0,311.44,202.01
2018,7,7,10,15,944.5,86.0,3.55,28.75,907.0,366.57,249.18
2018,7,7,10,30,950.0,87.0,3.6,29.1,935.0,421.74,295.98
2018,7,7,10,45,954.5,86.5,3.7,29.45,956.0,475.27,340.7
2018,7,7,11,0,959.0,86.0,3.8,29.8,977.0,528.28,383.88
2018,7,7,11,15,962.0,86.5,3.8,30.0,991.5,580.52,425.31
2018,7,7,11,30,965.0,87.0,3.8,30.2,1006.0,631.74,464.81
2018,7,7,11,45,966.0,87.0,3.85,30.4,1012.5,680.11,501.37
2018,7,7,12,0,967.0,87.0,3.9,30.6,1019.0,726.88,535.91
2018,7,7,12,15,960.5,91.0,3.95,30.75,1016.5,769.82,567.03
2018,7,7,12,30,954.0,95.0,4.0,30.9,1014.0,810.36,594.19
2018,7,7,12,45,944.0,100.5,4.05,31.0,1003.5,846.87,618.62
2018,7,7,13,0,934.0,106.0,4.1,31.1,993.0,880.5,641.06
2018,7,7,13,15,918.0,113.5,4.15,31.05,973.5,907.75,659.65
2018,7,7,13,30,902.0,121.0,4.2,31.0,954.0,931.64,676.11
2018,7,7,13,45,716.0,212.0,4.25,30.95,863.5,895.42,652.91
2018,7,7,14,0,530.0,303.0,4.3,30.9,773.0,827.2,604.47
2018,7,7,14,15,697.5,212.0,4.35,30.65,809.5,922.74,674.56
2018,7,7,14,30,865.0,121.0,4.4,30.4,846.0,989.98,720.3
2018,7,7,14,45,732.0,173.5,4.5,30.15,769.5,949.58,695.49
2018,7,7,15,0,599.0,226.0,4.6,29.9,693.0,883.23,652.93
2018,7,7,15,15,708.0,169.5,4.6,29.9,693.5,942.6,695.37
2018,7,7,15,30,817.0,113.0,4.6,29.9,694.0,987.77,726.74
2018,7,7,15,45,781.0,116.0,4.7,29.05,643.0,957.32,710.95
2018,7,7,16,0,745.0,119.0,4.8,28.2,592.0,923.88,693.5
2018,7,7,16,15,746.0,107.5,4.75,27.55,550.0,908.16,686.37
2018,7,7,16,30,747.0,96.0,4.7,26.9,508.0,889.09,676.8
2018,7,7,16,45,761.5,83.0,4.7,26.25,468.5,878.0,673.09
2018,7,7,17,0,776.0,70.0,4.7,25.6,429.0,862.89,666.41
2018,7,7,17,15,751.0,65.5,4.6,24.8,379.5,818.56,638.29
2018,7,7,17,30,726.0,61.0,4.5,24.0,330.0,772.75,608.36
2018,7,7,17,45,687.0,56.5,4.35,23.15,280.5,713.38,567.11
2018,7,7,18,0,648.0,52.0,4.2,22.3,231.0,654.0,524.1
2018,7,7,18,15,589.5,47.0,4.05,21.5,184.5,578.27,466.05
2018,7,7,18,30,531.0,42.0,3.9,20.7,138.0,512.09,412.26
2018,7,7,18,45,438.5,34.5,3.75,19.9,97.5,414.16,329.8
2018,7,7,19,0,346.0,27.0,3.6,19.1,57.0,323.44,231.69
2018,7,7,19,15,200.5,16.5,3.55,18.7,31.5,146.29,0.0
2018,7,7,19,30,55.0,6.0,3.5,18.3,6.0,39.1,0.0
2018,7,7,19,45,27.5,3.0,3.4,17.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,2.95,13.6,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.1,13.8,10.0,7.68,0.0
2018,7,8,5,15,236.0,19.5,3.1,14.3,39.0,16.21,0.0
2018,7,8,5,30,381.0,30.0,3.1,14.8,68.0,24.82,14.78
2018,7,8,5,45,469.0,37.0,3.15,15.3,110.0,30.14,20.58
2018,7,8,6,0,557.0,44.0,3.2,15.8,152.0,35.47,25.67
2018,7,8,6,15,605.5,50.0,3.25,16.55,198.5,43.23,32.69
2018,7,8,6,30,654.0,56.0,3.3,17.3,245.0,47.78,36.7
2018,7,8,6,45,699.0,59.0,3.35,18.05,296.0,49.78,38.33
2018,7,8,7,0,744.0,62.0,3.4,18.8,347.0,51.84,39.93
2018,7,8,7,15,771.5,65.0,3.4,19.45,397.5,53.71,41.32
2018,7,8,7,30,799.0,68.0,3.4,20.1,448.0,55.54,42.64
2018,7,8,7,45,819.0,71.0,3.4,20.75,497.5,65.44,50.86
2018,7,8,8,0,839.0,74.0,3.4,21.4,547.0,67.75,52.5
2018,7,8,8,15,854.5,76.5,3.45,22.05,594.0,69.52,53.69
2018,7,8,8,30,870.0,79.0,3.5,22.7,641.0,71.16,54.75
2018,7,8,8,45,881.5,81.0,3.55,23.4,684.0,72.28,55.38
2018,7,8,9,0,893.0,83.0,3.6,24.1,727.0,94.38,54.99
2018,7,8,9,15,900.0,86.5,3.65,24.6,765.5,147.7,78.29
2018,7,8,9,30,907.0,90.0,3.7,25.1,804.0,202.1,114.92
2018,7,8,9,45,911.5,93.5,3.75,25.65,837.5,256.88,158.4
2018,7,8,10,0,916.0,97.0,3.8,26.2,871.0,312.07,205.01
2018,7,8,10,15,922.0,97.5,3.85,26.55,898.5,365.97,251.53
2018,7,8,10,30,928.0,98.0,3.9,26.9,926.0,419.97,297.8
2018,7,8,10,45,933.0,99.0,3.95,27.25,948.0,473.81,343.03
2018,7,8,11,0,938.0,100.0,4.0,27.6,970.0,527.27,386.77
2018,7,8,11,15,941.0,100.0,4.1,27.8,984.0,578.37,427.95
2018,7,8,11,30,944.0,100.0,4.2,28.0,998.0,628.47,467.31
2018,7,8,11,45,946.0,100.0,4.25,28.2,1005.5,676.78,504.27
2018,7,8,12,0,948.0,100.0,4.3,28.4,1013.0,723.65,539.32
2018,7,8,12,15,947.5,100.5,4.35,28.5,1012.5,767.53,571.71
2018,7,8,12,30,947.0,101.0,4.4,28.6,1012.0,809.4,600.6
2018,7,8,12,45,944.5,101.5,4.45,28.65,1004.0,847.48,626.57
2018,7,8,13,0,942.0,102.0,4.5,28.7,996.0,883.0,650.72
2018,7,8,13,15,939.5,101.0,4.55,28.7,980.5,914.4,672.21
2018,7,8,13,30,937.0,100.0,4.6,28.7,965.0,942.81,691.69
2018,7,8,13,45,932.5,99.0,4.6,28.7,942.5,966.28,707.79
2018,7,8,14,0,928.0,98.0,4.6,28.7,920.0,986.45,721.75
2018,7,8,14,15,922.0,96.5,4.65,28.55,891.0,1001.28,733.07
2018,7,8,14,30,916.0,95.0,4.7,28.4,862.0,1012.63,742.38
2018,7,8,14,45,908.0,93.5,4.7,28.2,827.5,1018.5,747.99
2018,7,8,15,0,900.0,92.0,4.7,28.0,793.0,1020.86,751.48
2018,7,8,15,15,890.0,90.0,4.7,28.0,753.0,1017.16,750.52
2018,7,8,15,30,880.0,88.0,4.7,28.0,713.0,1010.04,747.47
2018,7,8,15,45,867.0,86.0,4.7,27.3,669.0,996.55,742.44
2018,7,8,16,0,854.0,84.0,4.7,26.6,625.0,979.9,735.36
2018,7,8,16,15,838.0,80.5,4.7,26.1,577.5,955.35,722.29
2018,7,8,16,30,822.0,77.0,4.7,25.6,530.0,927.98,707.2
2018,7,8,16,45,800.0,74.5,4.65,25.1,480.5,904.48,694.27
2018,7,8,17,0,778.0,72.0,4.6,24.6,431.0,867.6,671.63
2018,7,8,17,15,749.0,68.0,4.55,23.85,380.5,820.18,641.57
2018,7,8,17,30,720.0,64.0,4.5,23.1,330.0,771.45,609.58
2018,7,8,17,45,679.0,59.5,4.4,22.3,280.0,710.42,566.96
2018,7,8,18,0,638.0,55.0,4.3,21.5,230.0,649.42,522.52
2018,7,8,18,15,572.0,49.5,4.2,20.7,182.5,573.81,464.36
2018,7,8,18,30,506.0,44.0,4.1,19.9,135.0,495.47,400.92
2018,7,8,18,45,394.0,36.5,4.0,19.1,94.0,383.74,307.28
2018,7,8,19,0,282.0,29.0,3.9,18.3,53.0,279.71,199.81
2018,7,8,19,15,161.5,17.0,3.85,17.8,29.0,121.01,0.0
2018,7,8,19,30,41.0,5.0,3.8,17.3,5.0,29.6,0.0
2018,7,8,19,45,20.5,2.5,3.8,16.85,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,2.85,13.4,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.0,13.6,10.0,7.68,0.0
2018,7,9,5,15,228.0,19.5,3.05,14.15,38.0,16.25,0.0
2018,7,9,5,30,370.0,30.0,3.1,14.7,66.0,24.83,14.69
2018,7,9,5,45,460.0,37.0,3.15,15.25,108.0,30.13,20.56
2018,7,9,6,0,550.0,44.0,3.2,15.8,150.0,35.46,25.65
2018,7,9,6,15,607.0,49.0,3.25,16.55,197.5,42.41,31.96
2018,7,9,6,30,664.0,54.0,3.3,17.3,245.0,46.23,35.33
2018,7,9,6,45,703.0,58.5,3.35,18.1,295.5,49.45,38.03
2018,7,9,7,0,742.0,63.0,3.4,18.9,346.0,52.61,40.59
2018,7,9,7,15,769.5,66.0,3.35,19.65,396.5,54.45,41.93
2018,7,9,7,30,797.0,69.0,3.3,20.4,447.0,56.25,43.2
2018,7,9,7,45,817.5,71.5,3.2,21.15,496.0,65.75,51.05
2018,7,9,8,0,838.0,74.0,3.1,21.9,545.0,67.73,52.39
2018,7,9,8,15,853.0,77.0,3.05,22.7,592.0,69.82,53.8
2018,7,9,8,30,868.0,80.0,3.0,23.5,639.0,71.76,55.08
2018,7,9,8,45,879.0,82.0,2.95,24.3,682.0,72.86,55.65
2018,7,9,9,0,890.0,84.0,2.9,25.1,725.0,93.47,54.85
2018,7,9,9,15,898.5,86.0,2.95,25.9,763.5,145.88,76.74
2018,7,9,9,30,907.0,88.0,3.0,26.7,802.0,199.5,112.08
2018,7,9,9,45,912.5,91.0,3.0,27.5,835.5,254.18,154.79
2018,7,9,10,0,918.0,94.0,3.0,28.3,869.0,309.38,200.63
2018,7,9,10,15,923.0,95.0,3.05,29.0,896.0,363.41,246.37
2018,7,9,10,30,928.0,96.0,3.1,29.7,923.0,417.45,291.63
2018,7,9,10,45,931.0,97.5,3.15,30.4,944.0,470.81,335.33
2018,7,9,11,0,934.0,99.0,3.2,31.1,965.0,523.6,377.27
2018,7,9,11,15,936.0,99.5,3.25,31.65,978.5,574.36,416.69
2018,7,9,11,30,938.0,100.0,3.3,32.2,992.0,624.06,454.11
2018,7,9,11,45,939.0,100.5,3.4,32.7,999.0,671.9,489.37
2018,7,9,12,0,940.0,101.0,3.5,33.2,1006.0,718.24,522.67
2018,7,9,12,15,939.5,101.5,3.6,33.35,1005.5,761.85,554.08
2018,7,9,12,30,939.0,102.0,3.7,33.5,1005.0,803.47,582.2
2018,7,9,12,45,937.5,101.5,3.85,33.65,997.0,841.25,607.48
2018,7,9,13,0,936.0,101.0,4.0,33.8,989.0,876.51,631.05
2018,7,9,13,15,933.5,100.5,4.1,33.7,974.0,908.2,652.69
2018,7,9,13,30,931.0,100.0,4.2,33.6,959.0,936.95,672.49
2018,7,9,13,45,927.5,99.0,4.3,33.5,937.5,961.23,689.47
2018,7,9,14,0,924.0,98.0,4.4,33.4,916.0,982.27,704.49
2018,7,9,14,15,918.5,97.0,4.5,33.15,888.0,998.08,716.71
2018,7,9,14,30,913.0,96.0,4.6,32.9,860.0,1010.46,726.91
2018,7,9,14,45,905.5,94.0,4.7,32.65,825.5,1016.31,733.06
2018,7,9,15,0,898.0,92.0,4.8,32.4,791.0,1018.65,737.36
2018,7,9,15,15,888.0,90.5,4.8,32.4,751.5,1015.56,736.81
2018,7,9,15,30,878.0,89.0,4.8,32.4,712.0,1009.07,734.22
2018,7,9,15,45,866.0,86.0,4.95,31.6,668.0,995.45,730.72
2018,7,9,16,0,854.0,83.0,5.1,30.8,624.0,978.61,725.05
2018,7,9,16,15,839.5,79.5,5.1,30.15,577.0,955.56,713.57
2018,7,9,16,30,825.0,76.0,5.1,29.5,530.0,929.66,700.06
2018,7,9,16,45,805.0,72.5,5.1,28.9,480.5,906.68,688.25
2018,7,9,17,0,785.0,69.0,5.1,28.3,431.0,870.27,666.73
2018,7,9,17,15,756.5,65.0,4.95,27.4,380.5,823.17,636.99
2018,7,9,17,30,728.0,61.0,4.8,26.5,330.0,774.74,605.38
2018,7,9,17,45,688.5,56.5,4.65,25.6,280.0,714.88,564.07
2018,7,9,18,0,649.0,52.0,4.5,24.7,230.0,655.02,520.89
2018,7,9,18,15,588.5,47.0,4.3,23.85,183.0,577.6,461.79
2018,7,9,18,30,528.0,42.0,4.1,23.0,136.0,509.97,407.19
2018,7,9,18,45,434.5,34.5,3.85,22.1,96.0,411.41,324.67
2018,7,9,19,0,341.0,27.0,3.6,21.2,56.0,319.0,223.83
2018,7,9,19,15,197.5,16.5,3.55,20.7,31.0,144.33,0.0
2018,7,9,19,30,54.0,6.0,3.5,20.2,6.0,38.49,0.0
2018,7,9,19,45,27.0,3.0,3.45,19.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,1.9,14.9,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.2,15.2,10.0,7.68,0.0
2018,7,10,5,15,253.5,18.5,2.4,15.65,38.5,15.42,0.0
2018,7,10,5,30,406.0,28.0,2.6,16.1,67.0,23.21,13.15
2018,7,10,5,45,494.0,34.5,2.8,16.55,109.5,30.71,20.91
2018,7,10,6,0,582.0,41.0,3.0,17.0,152.0,36.14,26.1
2018,7,10,6,15,638.0,46.0,3.0,17.75,200.5,40.08,29.74
2018,7,10,6,30,694.0,51.0,3.0,18.5,249.0,44.02,33.22
2018,7,10,6,45,732.0,54.5,3.0,19.25,300.0,46.57,35.34
2018,7,10,7,0,770.0,58.0,3.0,20.0,351.0,49.11,37.36
2018,7,10,7,15,797.0,61.0,2.95,20.95,402.0,57.8,44.61
2018,7,10,7,30,824.0,64.0,2.9,21.9,453.0,60.55,46.62
2018,7,10,7,45,844.0,66.5,2.9,22.8,503.0,62.75,48.14
2018,7,10,8,0,864.0,69.0,2.9,23.7,553.0,64.83,49.54
2018,7,10,8,15,879.5,70.5,2.9,24.45,600.5,66.06,50.25
2018,7,10,8,30,895.0,72.0,2.9,25.2,648.0,67.19,50.88
2018,7,10,8,45,906.5,74.0,2.85,25.95,692.0,68.47,51.62
2018,7,10,9,0,918.0,76.0,2.8,26.7,736.0,88.26,50.77
2018,7,10,9,15,924.0,80.0,2.85,27.45,775.5,143.16,73.52
2018,7,10,9,30,930.0,84.0,2.9,28.2,815.0,199.06,110.12
2018,7,10,9,45,933.5,88.0,2.9,28.9,848.5,255.25,153.76
2018,7,10,10,0,937.0,92.0,2.9,29.6,882.0,311.77,200.5
2018,7,10,10,15,942.5,93.5,2.95,30.15,910.5,367.35,247.33
2018,7,10,10,30,948.0,95.0,3.0,30.7,939.0,423.01,293.78
2018,7,10,10,45,952.5,95.0,3.05,31.25,960.5,477.07,338.04
2018,7,10,11,0,957.0,95.0,3.1,31.8,982.0,530.64,380.66
2018,7,10,11,15,960.0,95.5,3.2,31.95,996.5,583.1,421.97
2018,7,10,11,30,963.0,96.0,3.3,32.1,1011.0,634.55,461.44
2018,7,10,11,45,964.0,96.5,3.4,32.3,1018.0,683.56,498.13
2018,7,10,12,0,965.0,97.0,3.5,32.5,1025.0,731.02,532.86
2018,7,10,12,15,964.0,97.5,3.6,32.45,1024.5,775.33,565.27
2018,7,10,12,30,963.0,98.0,3.7,32.4,1024.0,817.54,594.16
2018,7,10,12,45,960.0,99.0,3.85,32.3,1015.5,856.31,620.76
2018,7,10,13,0,957.0,100.0,4.0,32.2,1007.0,892.47,645.63
2018,7,10,13,15,954.5,99.0,4.1,31.95,991.5,924.41,667.94
2018,7,10,13,30,952.0,98.0,4.2,31.7,976.0,953.33,688.35
2018,7,10,13,45,947.5,96.5,4.3,31.45,953.0,976.76,705.3
2018,7,10,14,0,943.0,95.0,4.4,31.2,930.0,996.81,720.22
2018,7,10,14,15,937.5,93.5,4.45,30.8,901.0,1012.44,732.61
2018,7,10,14,30,932.0,92.0,4.5,30.4,872.0,1024.56,742.91
2018,7,10,14,45,924.5,90.5,4.55,30.0,837.0,1031.16,749.81
2018,7,10,15,0,917.0,89.0,4.6,29.6,802.0,1034.2,754.6
2018,7,10,15,15,907.0,87.5,4.6,29.6,762.0,1031.19,754.12
2018,7,10,15,30,897.0,86.0,4.6,29.6,722.0,1024.73,751.57
2018,7,10,15,45,884.5,83.5,4.65,28.5,677.5,1011.14,748.07
2018,7,10,16,0,872.0,81.0,4.7,27.4,633.0,994.3,742.65
2018,7,10,16,15,857.0,78.0,4.7,26.65,585.5,971.21,731.48
2018,7,10,16,30,842.0,75.0,4.7,25.9,538.0,945.25,718.25
2018,7,10,16,45,821.5,72.0,4.7,25.2,488.0,911.26,699.05
2018,7,10,17,0,801.0,69.0,4.7,24.5,438.0,885.69,685.43
2018,7,10,17,15,772.5,65.5,4.65,23.6,387.0,838.94,656.31
2018,7,10,17,30,744.0,62.0,4.6,22.7,336.0,790.81,625.24
2018,7,10,17,45,703.5,57.5,4.5,21.8,285.0,729.6,582.79
2018,7,10,18,0,663.0,53.0,4.4,20.9,234.0,668.37,538.33
2018,7,10,18,15,584.0,48.0,4.3,20.05,183.5,581.62,471.57
2018,7,10,18,30,505.0,43.0,4.2,19.2,133.0,493.47,400.36
2018,7,10,18,45,388.5,34.0,4.1,18.4,90.5,376.55,302.15
2018,7,10,19,0,272.0,25.0,4.0,17.6,48.0,267.76,189.08
2018,7,10,19,15,156.5,15.0,4.0,17.15,26.5,116.02,0.0
2018,7,10,19,30,41.0,5.0,4.0,16.7,5.0,4.27,0.0
2018,7,10,19,45,20.5,2.5,4.0,16.25,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,45,44.0,4.0,2.25,13.25,4.5,0.0,0.0
2018,7,11,5,0,88.0,8.0,2.4,13.5,9.0,6.83,0.0
2018,7,11,5,15,235.5,18.5,2.45,14.1,37.0,15.43,0.0
2018,7,11,5,30,383.0,29.0,2.5,14.7,65.0,24.07,13.8
2018,7,11,5,45,474.5,35.0,2.6,15.25,106.5,28.58,19.17
2018,7,11,6,0,566.0,41.0,2.7,15.8,148.0,36.09,26.18
2018,7,11,6,15,504.0,53.0,2.65,16.4,169.5,41.49,31.16
2018,7,11,6,30,442.0,65.0,2.6,17.0,191.0,49.15,37.96
2018,7,11,6,45,525.5,73.5,2.55,17.6,252.0,54.92,42.94
2018,7,11,7,0,609.0,82.0,2.5,18.2,313.0,60.59,47.7
2018,7,11,7,15,712.5,73.5,2.45,18.95,381.0,59.43,46.39
2018,7,11,7,30,816.0,65.0,2.4,19.7,449.0,61.14,47.56
2018,7,11,7,45,837.0,67.0,2.35,20.45,499.0,62.98,48.82
2018,7,11,8,0,858.0,69.0,2.3,21.2,549.0,64.73,49.98
2018,7,11,8,15,873.5,71.0,2.3,21.95,596.5,66.28,50.97
2018,7,11,8,30,889.0,73.0,2.3,22.7,644.0,67.73,51.87
2018,7,11,8,45,901.5,74.5,2.25,23.45,688.0,68.69,52.36
2018,7,11,9,0,914.0,76.0,2.2,24.2,732.0,86.63,50.93
2018,7,11,9,15,919.0,80.0,2.25,25.0,770.5,141.25,73.22
2018,7,11,9,30,924.0,84.0,2.3,25.8,809.0,196.76,109.58
2018,7,11,9,45,925.5,89.0,2.35,26.55,842.0,252.91,153.42
2018,7,11,10,0,927.0,94.0,2.4,27.3,875.0,309.18,200.24
2018,7,11,10,15,933.0,95.0,2.45,27.95,903.0,364.11,246.68
2018,7,11,10,30,939.0,96.0,2.5,28.6,931.0,419.17,292.75
2018,7,11,10,45,943.5,96.5,2.55,29.25,952.5,473.17,337.0
2018,7,11,11,0,948.0,97.0,2.6,29.9,974.0,526.7,379.56
2018,7,11,11,15,950.5,97.5,2.7,30.4,988.5,578.53,419.95
2018,7,11,11,30,953.0,98.0,2.8,30.9,1003.0,629.32,458.39
2018,7,11,11,45,954.5,98.0,2.9,31.35,1010.0,677.88,494.27
2018,7,11,12,0,956.0,98.0,3.0,31.8,1017.0,724.94,528.18
2018,7,11,12,15,956.0,98.0,3.05,32.05,1017.0,769.24,559.62
2018,7,11,12,30,956.0,98.0,3.1,32.3,1017.0,811.53,587.56
2018,7,11,12,45,954.5,98.0,3.2,32.5,1009.0,850.4,613.11
2018,7,11,13,0,953.0,98.0,3.3,32.7,1001.0,886.73,636.92
2018,7,11,13,15,950.0,97.5,3.4,32.7,985.5,918.57,658.3
2018,7,11,13,30,947.0,97.0,3.5,32.7,970.0,947.4,677.8
2018,7,11,13,45,942.5,96.5,3.6,32.7,948.0,971.7,694.46
2018,7,11,14,0,938.0,96.0,3.7,32.7,926.0,992.7,709.14
2018,7,11,14,15,932.0,95.0,3.8,32.4,897.0,1008.35,721.41
2018,7,11,14,30,926.0,94.0,3.9,32.1,868.0,1020.51,731.66
2018,7,11,14,45,917.5,93.0,4.0,31.85,833.0,1026.69,738.1
2018,7,11,15,0,909.0,92.0,4.1,31.6,798.0,1029.33,742.48
2018,7,11,15,15,899.0,90.0,4.1,31.6,758.0,1025.81,741.68
2018,7,11,15,30,889.0,88.0,4.1,31.6,718.0,1018.83,738.83
2018,7,11,15,45,874.5,86.0,4.25,30.45,673.0,1003.91,735.25
2018,7,11,16,0,860.0,84.0,4.4,29.3,628.0,985.81,729.53
2018,7,11,16,15,841.0,82.0,4.4,28.55,579.5,960.18,716.69
2018,7,11,16,30,822.0,80.0,4.4,27.8,531.0,943.17,709.63
2018,7,11,16,45,798.0,77.0,4.4,27.0,480.5,905.94,688.58
2018,7,11,17,0,774.0,74.0,4.4,26.2,430.0,866.55,665.62
2018,7,11,17,15,742.0,70.5,4.25,25.25,379.0,817.1,634.53
2018,7,11,17,30,710.0,67.0,4.1,24.3,328.0,766.43,601.55
2018,7,11,17,45,665.0,62.5,4.0,23.35,277.5,702.04,557.18
2018,7,11,18,0,620.0,58.0,3.9,22.4,227.0,644.51,515.89
2018,7,11,18,15,554.5,51.5,3.75,21.55,179.5,562.63,453.14
2018,7,11,18,30,489.0,45.0,3.6,20.7,132.0,483.75,389.49
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,379.48,301.83
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,280.61,194.81
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,121.25,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,4.27,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
