Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,381.92,308.5
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,271.1,212.4
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,163.03,81.62
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,59.79,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,10.67,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,17.91,5.53
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,27.02,17.2
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,35.04,24.82
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,42.12,31.32
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,52.12,40.2
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,72.6,58.01
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,92.77,75.23
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,112.87,92.03
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,127.3,103.72
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,119.25,96.32
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,108.8,87.0
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,88.54,69.55
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,77.2,59.7
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,74.41,57.06
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,83.06,63.95
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,132.35,74.03
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,183.44,104.33
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,235.01,143.12
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,287.14,186.12
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,338.51,229.97
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,390.18,274.09
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,441.28,317.05
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,492.07,358.72
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,540.9,397.99
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,588.89,435.56
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,635.33,471.15
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,680.49,504.98
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,722.16,535.77
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,762.09,564.48
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,799.27,589.6
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,834.19,613.1
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,864.59,634.25
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,892.18,653.59
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,914.97,669.44
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,934.63,683.32
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,948.66,694.3
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,959.36,703.27
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,963.66,708.59
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,964.57,711.84
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,959.67,710.02
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,951.52,706.2
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,948.6,708.57
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,930.65,700.75
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,904.5,686.18
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,875.69,669.65
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,838.1,646.75
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,798.53,621.97
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,753.54,592.72
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,702.73,558.15
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,637.45,511.07
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,573.0,462.53
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,491.7,398.28
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,413.57,333.36
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,312.94,244.87
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,208.53,96.95
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,82.07,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,11.1,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,19.93,6.09
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,27.37,17.54
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,34.71,24.65
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,41.43,30.86
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,47.82,36.59
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,54.07,42.03
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,60.04,47.07
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,56.37,43.61
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,58.1,44.82
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,60.0,46.16
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,61.82,47.4
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,71.72,55.46
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,73.03,56.2
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,74.15,56.78
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,75.15,57.26
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,123.76,66.18
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,176.09,96.39
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,229.15,135.85
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,283.19,180.17
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,337.51,226.4
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,392.0,272.69
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,445.44,317.36
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,498.39,360.45
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,549.89,401.59
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,600.36,440.81
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,648.5,477.44
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,695.07,512.05
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,738.15,544.12
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,779.11,573.46
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,816.22,598.9
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,850.72,622.56
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,882.3,644.65
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,911.02,664.92
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,934.88,682.06
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,955.55,697.24
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,971.02,709.03
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,983.11,718.77
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,989.26,724.92
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,991.95,729.0
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,987.76,727.7
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,980.23,724.36
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,965.24,717.96
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,958.95,717.55
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,929.8,701.38
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,897.99,683.32
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,860.54,660.64
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,821.0,636.05
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,770.26,603.05
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,724.31,572.48
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,659.28,526.22
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,595.0,478.36
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,499.48,403.49
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,408.32,328.57
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,299.95,233.75
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,186.98,76.58
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,73.06,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,11.52,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,20.87,5.67
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,28.24,18.14
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,35.51,25.25
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,40.6,30.06
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,45.5,34.49
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,52.7,40.77
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,59.48,46.53
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,67.2,52.98
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,74.5,58.95
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,65.88,51.21
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,63.84,49.17
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,64.41,49.34
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,74.88,57.84
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,75.67,58.16
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,76.37,58.41
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,125.01,67.97
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,178.6,99.1
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,232.27,139.21
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,286.4,183.79
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,339.71,229.33
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,393.34,275.17
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,446.48,319.9
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,499.39,363.34
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,550.59,404.74
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,600.91,444.41
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,648.88,481.27
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,695.46,516.22
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,739.15,548.79
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,780.85,578.72
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,818.81,605.06
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,854.26,629.67
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,886.05,651.52
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,914.96,671.45
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,939.04,688.45
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,959.9,703.44
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,975.0,714.93
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,986.67,724.33
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,992.9,730.31
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,995.66,734.18
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,990.94,732.54
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,982.84,728.83
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,969.36,724.08
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,964.5,725.31
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,939.36,711.55
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,911.38,695.83
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,874.6,673.71
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,835.68,649.63
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,785.62,616.65
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,734.4,581.78
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,675.62,540.04
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,612.11,492.6
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,528.79,426.87
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,448.85,360.35
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,342.47,266.14
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,228.67,80.01
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,94.62,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,11.1,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,19.23,3.74
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,25.04,15.39
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,30.88,21.21
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,38.36,28.07
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,43.06,32.3
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,46.0,34.83
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,48.96,37.26
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,50.92,38.72
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,52.87,40.11
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,62.45,47.98
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,64.9,49.68
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,66.79,50.92
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,68.56,52.06
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,70.13,53.04
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,71.57,53.91
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,119.7,62.85
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,174.42,93.83
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,230.09,134.81
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,286.11,180.28
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,340.71,226.14
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,395.46,272.07
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,449.85,316.91
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,503.75,360.14
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,552.99,399.29
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,598.79,434.67
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,650.45,473.46
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,702.29,511.54
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,746.51,544.11
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,788.73,574.02
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,827.15,600.23
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,863.04,624.74
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,895.38,647.14
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,924.78,667.67
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,944.67,682.44
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,960.98,695.07
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,960.67,697.15
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,970.26,706.02
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,987.29,720.23
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,987.87,723.74
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,985.61,723.74
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,967.5,713.34
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,970.5,720.89
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,969.28,725.64
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,945.26,713.94
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,918.37,700.23
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,876.31,675.23
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,832.28,648.44
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,776.89,612.15
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,726.64,578.41
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,667.6,536.38
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,608.83,492.4
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,504.17,409.51
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,404.35,326.82
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,289.47,224.72
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,167.63,44.03
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,60.44,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,11.1,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,20.05,2.82
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,28.75,18.42
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,37.26,26.74
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,43.45,32.55
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,49.36,37.89
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,59.11,46.38
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,69.2,54.97
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,72.76,57.74
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,75.1,59.4
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,70.38,54.97
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,72.6,56.5
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,74.14,57.43
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,75.55,58.26
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,76.75,58.91
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,77.81,59.45
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,122.72,67.96
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,176.03,98.27
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,238.44,144.37
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,291.9,187.55
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,344.47,231.67
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,397.42,276.11
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,449.87,319.46
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,502.08,361.5
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,552.25,401.6
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,601.72,440.16
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,649.44,476.42
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,695.95,510.95
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,739.3,543.41
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,780.84,574.13
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,817.96,600.11
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,852.67,624.16
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,881.85,644.95
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,908.0,663.84
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,933.32,682.55
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,943.44,691.3
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,970.45,712.01
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,981.49,722.18
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,986.89,728.75
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,988.81,733.26
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,995.53,739.28
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,986.23,734.69
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,971.31,730.26
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,953.15,723.63
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,926.7,709.17
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,897.42,692.6
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,859.19,669.61
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,824.67,648.82
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,773.62,614.99
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,721.65,579.37
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,655.38,531.31
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,589.78,481.42
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,492.03,402.83
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,398.62,324.21
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,290.63,225.98
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,173.27,28.73
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,63.88,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,8.11,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,14.79,0.0
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,23.56,14.06
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,32.17,22.4
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,34.46,24.77
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,36.46,26.68
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,53.14,41.39
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,68.54,54.75
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,88.08,71.48
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,108.24,88.46
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,129.11,105.76
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,149.25,122.17
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,136.06,110.4
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,128.09,103.17
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,109.79,87.36
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,92.39,72.42
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,138.45,83.72
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,186.11,109.59
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,234.33,144.38
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,292.89,191.56
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,346.1,237.27
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,399.64,283.38
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,452.07,328.02
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,504.28,371.44
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,555.65,413.31
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,606.31,453.52
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,653.79,490.43
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,699.97,525.51
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,745.06,559.32
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,788.68,591.46
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,829.63,619.77
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,868.47,646.48
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,900.56,668.92
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,929.69,689.42
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,954.33,707.1
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,975.68,722.87
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,991.32,734.58
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,1003.47,744.31
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,1009.54,750.42
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,1012.05,754.34
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,1008.07,753.22
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,1000.65,749.98
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,985.75,743.6
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,979.55,743.29
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,953.66,729.12
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,924.92,712.95
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,885.58,689.03
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,844.1,663.08
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,795.06,631.41
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,739.99,594.01
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,668.13,541.91
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,597.23,487.99
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,487.08,399.94
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,382.17,312.08
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,281.38,218.29
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,172.32,6.89
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,63.27,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,7.26,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,13.6,0.0
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,28.0,17.74
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,42.05,31.08
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,55.98,43.82
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,69.52,55.97
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,81.63,66.6
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,93.35,76.62
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,104.14,85.63
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,110.0,90.22
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,115.28,94.24
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,120.35,98.03
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,123.27,99.93
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,126.0,101.65
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,128.65,103.3
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,131.06,104.76
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,165.61,110.03
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,211.59,136.68
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,258.75,171.18
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,306.74,209.46
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,353.42,247.68
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,401.59,287.11
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,449.05,325.55
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,497.35,363.74
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,543.48,399.81
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,589.67,435.05
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,633.78,468.08
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,677.31,499.98
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,721.21,532.28
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,764.72,563.89
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,807.83,594.87
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,842.99,620.39
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,872.72,641.57
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,899.71,660.41
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,929.9,681.75
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,948.98,695.78
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,962.47,706.74
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,972.6,715.69
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,976.77,720.73
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,977.52,723.7
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,967.45,718.46
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,954.04,711.17
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,936.43,703.51
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,915.68,693.7
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,886.54,677.2
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,854.6,658.56
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,814.55,633.69
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,772.53,606.86
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,716.22,569.14
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,659.1,529.48
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,584.5,474.49
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,511.05,417.91
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,423.2,346.84
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,345.51,280.17
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,248.16,189.4
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,136.39,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,47.67,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,8.96,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,16.3,0.0
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,28.08,17.62
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,39.63,28.87
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,50.32,38.76
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,62.33,49.57
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,78.51,63.82
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,97.07,79.85
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,103.79,85.3
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,113.56,93.25
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,109.44,89.22
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,110.08,89.28
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,103.6,83.32
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,96.19,76.64
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,97.17,77.11
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,97.97,77.44
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,133.07,81.93
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,181.73,108.99
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,232.42,146.38
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,291.48,194.42
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,342.33,237.8
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,394.15,282.17
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,442.15,323.79
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,491.45,364.83
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,544.21,407.18
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,597.83,449.64
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,642.19,484.18
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,684.2,516.14
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,697.2,524.77
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,698.8,524.4
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,704.72,528.97
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,706.3,530.2
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,680.61,512.14
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,657.11,495.25
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,694.92,525.11
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,732.67,554.62
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,729.12,553.61
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,723.26,551.25
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,696.64,533.36
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,667.66,513.71
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,652.4,504.32
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,635.12,493.39
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,710.3,554.0
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,759.81,595.86
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,754.04,594.47
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,745.1,590.84
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,774.0,614.87
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,786.36,626.48
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,732.81,589.42
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,678.48,550.89
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,609.51,499.3
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,541.48,446.08
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,451.7,372.44
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,365.69,298.51
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,256.54,195.56
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,136.44,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,48.5,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,7.68,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,14.31,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,26.84,16.48
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,39.12,28.42
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,51.62,39.88
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,62.21,49.44
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,71.84,57.87
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,81.16,65.82
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,86.6,70.22
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,91.91,74.42
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,95.42,76.99
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,96.82,77.74
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,98.82,78.98
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,100.63,80.06
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,101.75,80.55
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,102.69,80.89
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,137.6,86.0
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,186.51,113.18
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,234.2,146.87
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,292.13,192.54
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,343.11,235.19
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,395.17,278.85
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,446.11,320.97
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,497.49,362.37
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,547.55,401.98
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,597.2,440.16
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,645.16,476.18
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,692.2,510.63
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,736.39,542.59
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,779.08,572.86
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,818.24,600.41
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,845.11,618.17
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,886.77,646.59
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,915.4,666.24
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,938.17,682.2
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,957.64,696.14
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,970.42,706.42
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,979.67,714.61
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,982.5,718.6
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,981.78,720.46
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,973.36,716.42
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,961.49,710.27
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,947.39,705.55
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,923.3,694.08
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,888.55,674.08
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,851.38,652.14
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,802.02,621.35
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,751.08,588.61
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,686.89,545.34
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,615.75,495.15
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,538.09,437.74
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,462.88,379.46
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,373.91,306.35
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,289.4,233.85
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,201.06,149.6
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,93.45,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,30.8,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,7.26,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,13.2,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,26.48,16.04
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,39.44,28.68
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,50.35,38.78
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,60.28,47.77
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,72.53,58.53
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,84.22,68.54
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,98.6,80.68
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,112.37,92.06
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,116.0,94.59
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,112.26,90.84
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,108.53,87.12
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,102.99,81.93
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,103.79,82.12
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,104.45,82.19
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,135.82,84.98
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,183.39,110.36
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,232.84,145.59
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,284.12,186.36
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,335.38,228.98
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,392.78,276.29
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,443.81,318.32
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,495.36,359.8
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,544.86,399.03
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,594.05,436.97
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,640.59,472.16
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,686.22,505.88
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,729.3,537.54
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,770.81,567.56
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,808.4,594.61
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,843.76,619.14
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,873.77,639.98
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,900.88,658.97
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,923.09,674.81
