Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,942.09,688.66
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,955.39,699.47
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,965.26,708.22
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,968.72,712.49
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,968.7,714.65
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,960.25,710.52
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,955.98,709.4
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,938.18,702.61
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,917.25,693.71
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,889.78,678.82
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,859.62,661.87
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,818.9,637.42
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,776.3,610.97
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,721.08,574.18
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,665.13,535.44
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,595.6,484.41
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,526.95,431.5
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,438.83,359.71
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,354.57,287.35
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,250.07,185.17
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,130.14,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,46.67,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,8.11,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,14.84,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,25.92,15.36
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,35.76,25.42
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,39.84,29.5
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,45.24,34.46
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,63.15,50.25
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,83.95,68.26
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,99.03,80.99
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,113.79,93.22
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,129.66,106.15
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,138.35,112.81
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,131.22,106.13
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,122.08,97.88
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,97.93,77.17
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,84.52,65.58
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,114.03,65.55
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,173.4,97.73
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,225.78,134.94
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,279.57,178.31
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,334.16,224.7
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,389.16,271.68
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,442.96,317.16
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,496.61,361.47
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,548.76,404.08
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,600.08,445.01
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,649.1,483.27
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,696.74,519.68
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,741.07,553.23
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,783.4,584.57
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,821.6,611.37
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,857.23,636.39
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,889.64,658.93
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,919.14,679.53
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,943.7,697.0
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,964.99,712.42
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,980.52,724.42
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,992.56,734.3
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,998.58,740.49
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,1001.04,744.53
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,995.47,742.35
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,986.43,738.05
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,971.03,732.44
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,964.27,732.85
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,936.95,717.74
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,906.83,700.64
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,866.22,676.0
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,823.55,649.27
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,772.98,615.99
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,716.37,576.87
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,641.89,522.17
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,568.68,465.69
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,466.5,382.59
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,368.71,299.01
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,247.34,180.43
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,80.5,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,6.83,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,8.11,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,14.8,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,25.56,14.92
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,36.19,25.86
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,40.44,30.15
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,44.4,33.88
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,60.41,48.11
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,79.45,64.76
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,98.12,80.74
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,116.22,95.92
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,127.78,105.24
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,143.43,117.89
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,110.58,89.41
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,89.66,71.23
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,88.18,69.59
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,78.54,61.1
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,111.79,64.44
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,175.13,100.03
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,228.79,138.68
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,283.43,183.41
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,338.37,230.6
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,393.92,278.63
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,448.1,325.03
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,502.22,370.31
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,554.33,413.12
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,605.61,454.12
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,655.27,492.81
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,703.61,529.54
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,748.95,563.89
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,792.4,596.06
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,832.24,623.74
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,869.59,649.63
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,902.92,673.14
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,933.31,694.7
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,959.2,713.16
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,981.79,729.54
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,998.17,742.34
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,1010.99,752.97
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,1017.65,759.67
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,1020.65,764.08
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,1016.16,762.66
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,1008.13,759.06
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,994.06,754.53
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,976.72,747.81
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,962.1,741.79
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,933.03,725.54
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,892.85,700.6
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,850.52,673.58
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,793.77,635.33
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,742.26,599.61
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,666.95,543.86
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,592.96,486.35
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,474.41,389.9
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,361.8,293.88
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,244.84,175.27
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,84.52,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,4.69,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,8.93,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,23.09,12.73
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,36.85,26.41
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,52.96,41.16
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,68.6,55.28
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,83.71,68.66
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,98.34,81.31
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,111.24,92.14
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,123.67,102.34
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,134.12,110.67
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,144.12,118.5
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,151.97,124.35
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,151.06,122.83
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,154.27,124.75
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,157.17,126.41
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,174.84,121.67
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,213.23,139.7
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,248.05,161.06
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,291.33,193.03
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,341.89,234.56
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,393.53,277.0
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,443.36,317.49
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,493.55,357.19
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,542.63,395.11
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,591.42,431.64
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,638.02,465.77
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,683.7,498.34
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,725.39,527.69
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,765.05,555.07
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,798.96,577.8
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,830.13,598.36
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,857.71,617.38
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,882.38,634.39
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,899.46,646.21
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,913.22,655.91
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,921.68,663.35
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,926.75,668.63
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,924.5,668.99
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,918.85,667.31
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,905.36,659.89
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,888.63,650.47
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,863.25,637.93
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,827.54,618.19
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,793.16,598.66
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,756.75,577.25
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,710.93,548.37
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,663.88,517.83
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,604.61,477.52
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,545.3,435.45
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,476.16,383.76
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,408.54,330.82
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,326.88,263.77
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,248.74,196.71
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,169.58,114.05
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,47.33,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.41,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,6.83,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,17.9,8.3
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,28.92,19.35
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,45.95,34.74
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,62.37,49.47
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,78.85,64.01
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,94.76,77.74
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,108.29,89.03
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,121.33,99.65
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,131.82,107.91
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,141.89,115.68
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,149.29,121.0
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,147.83,118.93
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,150.71,120.51
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,153.34,121.88
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,164.55,112.43
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,196.61,124.14
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,228.99,142.28
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,278.12,177.88
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,331.06,221.67
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,385.21,266.68
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,438.17,310.26
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,493.3,354.35
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,544.9,395.48
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,596.16,435.32
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,645.08,472.59
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,693.13,508.39
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,739.57,543.09
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,784.62,576.3
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,827.52,606.2
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,868.42,634.47
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,901.84,657.66
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,932.31,678.97
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,957.9,697.44
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,980.18,714.11
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,995.77,726.63
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,1007.82,737.04
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,1012.32,742.67
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,1013.19,746.13
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,1007.26,743.77
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,997.78,739.24
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,990.53,738.85
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,968.0,728.14
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,932.94,707.76
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,901.8,689.9
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,852.59,658.69
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,801.78,625.67
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,739.26,583.26
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,676.25,539.14
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,592.97,477.64
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,511.18,414.37
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,411.66,333.73
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,322.19,256.32
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,213.0,140.07
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,64.05,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.55,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,11.1,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,24.87,13.44
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,39.01,28.09
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,52.12,40.24
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,64.91,51.85
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,76.96,62.51
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,88.52,72.47
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,101.09,83.09
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,113.17,93.06
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,119.49,97.92
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,118.9,96.84
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,118.69,96.09
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,118.61,95.47
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,118.11,94.5
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,117.21,93.22
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,139.35,91.54
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,185.77,114.13
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,233.04,146.45
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,283.41,185.95
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,336.51,230.31
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,390.32,275.44
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,442.61,318.88
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,494.84,361.22
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,546.77,402.47
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,595.29,440.24
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,642.01,475.48
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,687.52,508.94
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,733.83,542.57
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,779.58,575.2
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,824.16,606.44
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,858.01,628.34
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,888.71,648.55
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,916.42,666.77
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,939.23,681.79
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,958.75,694.75
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,985.26,713.41
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,995.9,721.82
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,999.5,725.77
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,999.47,727.57
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,991.75,724.09
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,980.5,718.48
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,959.68,708.99
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,942.85,702.16
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,909.1,682.75
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,872.82,661.43
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,823.58,630.96
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,772.69,598.53
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,706.31,553.97
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,639.56,507.41
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,548.84,440.37
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,468.43,378.23
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,371.03,299.14
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,279.44,220.38
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,178.26,110.36
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,42.92,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,5.12,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,14.83,5.53
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,24.43,15.54
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,42.26,31.73
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,58.56,46.47
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,76.89,62.78
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,94.61,78.24
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,111.49,92.55
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,123.46,102.32
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,136.85,113.14
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,149.64,123.26
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,160.18,131.21
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,170.19,138.61
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,178.34,144.36
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,186.01,149.67
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,206.42,150.33
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,243.98,170.43
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,281.71,195.36
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,311.89,217.27
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,352.18,248.58
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,393.93,281.12
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,435.11,313.04
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,477.23,345.04
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,517.87,375.56
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,559.03,405.78
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,597.03,433.22
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,634.89,460.04
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,681.32,493.44
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,727.24,526.25
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,780.4,563.82
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,833.4,600.95
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,864.17,622.5
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,892.23,641.84
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,915.49,657.44
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,935.66,671.14
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,948.03,680.75
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,956.99,688.37
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,959.49,691.98
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,958.54,693.54
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,947.85,688.06
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,933.83,680.56
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,911.53,669.83
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,886.23,657.05
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,845.91,633.21
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,803.19,607.35
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,739.12,565.7
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,683.91,529.39
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,611.84,480.02
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,540.77,429.13
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,453.85,363.56
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,352.1,283.92
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,267.62,214.67
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,185.35,144.35
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,110.19,61.68
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,22.88,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,6.83,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,18.62,7.97
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,30.38,20.57
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,46.72,35.52
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,62.57,49.86
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,77.58,63.21
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,92.12,75.85
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,104.0,85.83
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,115.48,95.23
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,125.29,103.04
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,128.71,105.31
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,135.27,110.2
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,141.44,114.7
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,144.79,116.82
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,147.86,118.71
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,171.78,121.73
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,216.43,146.05
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,262.16,178.62
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,307.67,214.32
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,350.66,248.87
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,395.03,284.8
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,438.4,319.71
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,482.58,354.59
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,525.2,388.2
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,568.14,421.4
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,608.1,451.82
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,647.71,481.47
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,686.61,510.65
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,725.02,539.17
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,758.8,564.23
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,794.64,590.47
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,821.89,610.3
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,846.71,628.4
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,865.81,642.9
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,882.05,655.53
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,890.57,663.08
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,895.9,668.61
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,896.14,670.88
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,887.58,667.43
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,871.47,657.89
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,852.48,646.44
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,830.81,635.07
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,806.53,621.77
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,775.41,602.67
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,742.03,581.69
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,696.76,551.57
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,650.21,519.75
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,590.84,477.26
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,531.51,433.28
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,460.9,378.49
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,391.74,322.45
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,309.1,252.68
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,229.81,182.21
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,145.17,76.45
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,34.77,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,10.24,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,21.65,9.68
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,33.71,23.35
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,44.57,33.54
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,55.1,43.14
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,68.24,54.79
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,83.36,67.89
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,89.18,72.62
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,97.36,79.26
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,95.49,77.15
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,93.71,75.13
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,90.93,72.28
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,88.5,69.76
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,88.55,69.36
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,88.54,68.93
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,116.77,73.75
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,172.18,102.1
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,229.47,142.98
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,285.1,187.26
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,335.16,227.84
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,386.77,269.95
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,438.12,311.47
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,490.37,352.7
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,540.45,391.58
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,590.44,429.29
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,638.63,464.95
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,683.9,497.79
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,728.68,529.44
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,769.17,557.58
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,804.24,581.72
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,836.55,603.69
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,865.78,624.37
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,892.18,643.08
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,914.25,658.06
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,933.18,671.12
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,944.1,679.84
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,951.59,686.55
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,953.12,689.79
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,951.19,690.97
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,939.46,684.8
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,924.39,676.61
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,901.32,665.9
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,875.22,653.04
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,841.27,634.18
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,804.81,613.2
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,755.83,582.65
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,698.05,544.82
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,636.88,503.4
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,575.88,460.36
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,500.46,404.16
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,427.17,346.53
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,338.64,273.16
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,254.85,199.13
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,158.73,71.94
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,39.65,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,8.54,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,20.45,8.27
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,32.81,22.57
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,45.93,34.76
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,58.67,46.34
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,68.82,55.38
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,78.63,63.86
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,85.64,69.59
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,92.38,74.94
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,97.16,78.47
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,102.81,82.67
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,104.66,83.63
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,106.37,84.47
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,106.53,84.05
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,106.61,83.6
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,126.72,82.76
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,176.38,105.84
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,227.08,139.8
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,279.42,179.9
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,331.47,221.78
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,384.66,264.74
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,436.67,306.37
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,492.07,349.29
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,542.41,387.68
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,592.5,424.74
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,639.82,459.07
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,686.21,491.83
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,727.84,521.23
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,767.28,548.6
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,807.2,575.92
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,840.08,598.37
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,869.72,619.26
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,896.48,637.92
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,918.37,653.06
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,937.06,666.29
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,948.17,675.39
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,955.81,682.49
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,956.46,685.08
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,953.61,685.63
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,941.39,679.23
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,925.8,670.8
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,903.36,660.53
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,877.87,648.15
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,841.91,627.51
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,803.45,604.85
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,746.68,568.81
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,697.8,537.45
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,635.72,495.64
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,573.83,452.32
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,498.04,396.34
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,424.39,338.88
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,334.82,265.87
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,250.15,191.71
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,149.72,52.78
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,31.77,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,10.24,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,21.14,7.92
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,32.06,21.68
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,39.91,29.25
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,47.59,36.31
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,52.86,41.02
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,57.99,45.42
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,62.05,48.69
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,65.96,51.73
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,68.85,53.82
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,71.59,55.72
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,73.42,56.87
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,82.47,64.06
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,83.84,64.78
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,85.07,65.4
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,106.38,65.52
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,159.88,89.64
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,214.9,127.05
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,270.23,170.42
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,323.98,214.83
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,378.4,260.24
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,432.17,304.62
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,485.96,347.96
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,537.24,388.74
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,587.81,427.91
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,636.28,464.41
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,678.84,495.99
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,727.58,530.84
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,769.68,560.54
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,807.19,586.63
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,842.07,609.65
