Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,15,936.5,93.5,1.85,25.9,798.0,286.49,181.58
2018,9,9,10,30,938.0,97.0,1.9,26.6,825.0,345.76,231.75
2018,9,9,10,45,946.5,95.5,1.95,27.3,847.0,403.14,280.21
2018,9,9,11,0,955.0,94.0,2.0,28.0,869.0,460.23,327.45
2018,9,9,11,15,957.5,94.5,2.1,28.6,882.0,515.62,372.39
2018,9,9,11,30,960.0,95.0,2.2,29.2,895.0,569.68,414.94
2018,9,9,11,45,961.0,95.5,2.25,29.8,900.5,621.37,454.23
2018,9,9,12,0,962.0,96.0,2.3,30.4,906.0,671.16,490.92
2018,9,9,12,15,958.5,97.5,2.45,30.65,902.5,716.79,524.92
2018,9,9,12,30,955.0,99.0,2.6,30.9,899.0,759.78,556.41
2018,9,9,12,45,948.5,101.0,2.75,31.15,887.0,798.23,583.55
2018,9,9,13,0,942.0,103.0,2.9,31.4,875.0,833.54,607.43
2018,9,9,13,15,937.0,102.0,3.05,31.35,855.5,863.87,628.8
2018,9,9,13,30,932.0,101.0,3.2,31.3,836.0,890.8,648.04
2018,9,9,13,45,925.5,100.5,3.35,31.3,810.0,913.46,664.49
2018,9,9,14,0,919.0,100.0,3.5,31.3,784.0,932.53,678.75
2018,9,9,14,15,909.5,98.5,3.55,31.0,750.5,944.17,688.54
2018,9,9,14,30,900.0,97.0,3.6,30.7,717.0,952.01,696.08
2018,9,9,14,45,888.0,94.5,3.7,30.45,677.5,952.63,699.25
2018,9,9,15,0,876.0,92.0,3.8,30.2,638.0,949.48,700.13
2018,9,9,15,15,859.0,89.5,3.8,30.2,593.0,948.54,701.36
2018,9,9,15,30,842.0,87.0,3.8,30.2,548.0,933.51,693.29
2018,9,9,15,45,818.0,84.0,3.85,29.2,498.0,907.73,681.06
2018,9,9,16,0,794.0,81.0,3.9,28.2,448.0,878.76,666.38
2018,9,9,16,15,762.0,76.5,3.85,27.4,395.5,837.48,641.59
2018,9,9,16,30,730.0,72.0,3.8,26.6,343.0,793.75,614.29
2018,9,9,16,45,685.0,66.5,3.8,25.75,290.0,741.5,579.9
2018,9,9,17,0,640.0,61.0,3.8,24.9,237.0,682.63,538.7
2018,9,9,17,15,571.0,54.0,3.65,23.8,186.0,600.8,477.6
2018,9,9,17,30,502.0,47.0,3.5,22.7,135.0,520.44,413.8
2018,9,9,17,45,390.0,37.5,3.3,21.55,91.5,405.08,317.48
2018,9,9,18,0,278.0,28.0,3.1,20.4,48.0,285.97,169.76
2018,9,9,18,15,148.0,15.5,3.1,19.7,25.0,119.94,0.0
2018,9,9,18,30,18.0,3.0,3.1,19.0,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,3.1,18.25,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,5,45,77.0,8.5,2.15,13.0,11.5,0.0,0.0
2018,9,10,6,0,154.0,17.0,2.3,13.4,23.0,14.51,0.0
2018,9,10,6,15,302.0,28.5,2.35,14.0,63.0,23.55,12.92
2018,9,10,6,30,450.0,40.0,2.4,14.6,103.0,32.78,22.85
2018,9,10,6,45,527.5,47.5,2.45,15.25,152.0,38.24,28.16
2018,9,10,7,0,605.0,55.0,2.5,15.9,201.0,43.68,33.19
2018,9,10,7,15,655.0,61.0,2.4,16.55,253.5,47.7,36.76
2018,9,10,7,30,705.0,67.0,2.3,17.2,306.0,56.26,44.18
2018,9,10,7,45,739.0,71.5,2.15,17.85,358.0,59.12,46.47
2018,9,10,8,0,773.0,76.0,2.0,18.5,410.0,61.93,48.64
2018,9,10,8,15,797.0,80.0,1.95,19.3,460.0,64.17,50.24
2018,9,10,8,30,821.0,84.0,1.9,20.1,510.0,66.33,51.76
2018,9,10,8,45,838.5,87.5,1.85,20.9,556.0,67.97,52.81
2018,9,10,9,0,856.0,91.0,1.8,21.7,602.0,69.52,53.78
2018,9,10,9,15,872.0,92.5,1.8,22.5,644.0,79.7,62.02
2018,9,10,9,30,888.0,94.0,1.8,23.3,686.0,110.08,63.78
2018,9,10,9,45,901.0,94.5,1.8,24.1,722.0,167.03,91.57
2018,9,10,10,0,914.0,95.0,1.8,24.9,758.0,225.2,132.72
2018,9,10,10,15,921.5,96.0,1.85,25.6,786.5,283.46,179.97
2018,9,10,10,30,929.0,97.0,1.9,26.3,815.0,341.88,229.3
2018,9,10,10,45,933.5,98.0,2.0,27.0,836.0,399.22,277.94
2018,9,10,11,0,938.0,99.0,2.1,27.7,857.0,455.93,325.13
2018,9,10,11,15,940.5,100.0,2.2,28.2,870.5,510.9,369.99
2018,9,10,11,30,943.0,101.0,2.3,28.7,884.0,564.6,412.54
2018,9,10,11,45,944.0,101.5,2.4,29.2,889.0,615.57,451.85
2018,9,10,12,0,945.0,102.0,2.5,29.7,894.0,664.67,488.69
2018,9,10,12,15,940.5,103.5,2.6,30.0,890.0,709.0,521.64
2018,9,10,12,30,936.0,105.0,2.7,30.3,886.0,750.64,552.01
2018,9,10,12,45,929.0,107.5,2.75,30.65,874.0,788.54,578.42
2018,9,10,13,0,922.0,110.0,2.8,31.0,862.0,823.33,601.22
2018,9,10,13,15,917.0,109.5,2.9,31.05,843.0,853.62,622.07
2018,9,10,13,30,912.0,109.0,3.0,31.1,824.0,880.61,640.81
2018,9,10,13,45,905.0,107.5,3.05,31.2,797.5,901.44,655.18
2018,9,10,14,0,898.0,106.0,3.1,31.3,771.0,918.67,667.34
2018,9,10,14,15,887.5,104.5,3.2,31.1,737.5,929.1,676.39
2018,9,10,14,30,877.0,103.0,3.3,30.9,704.0,935.79,683.23
2018,9,10,14,45,862.5,100.5,3.4,30.75,663.5,944.35,691.38
2018,9,10,15,0,848.0,98.0,3.5,30.6,623.0,938.97,690.47
2018,9,10,15,15,830.0,95.5,3.5,30.6,578.0,926.56,684.06
2018,9,10,15,30,812.0,93.0,3.5,30.6,533.0,910.57,675.39
2018,9,10,15,45,787.0,89.5,3.7,29.65,484.0,883.31,662.76
2018,9,10,16,0,762.0,86.0,3.9,28.7,435.0,852.93,647.55
2018,9,10,16,15,728.0,81.5,3.95,27.75,383.0,816.13,626.5
2018,9,10,16,30,694.0,77.0,4.0,26.8,331.0,771.79,599.19
2018,9,10,16,45,646.5,71.0,4.0,25.9,278.5,711.54,558.62
2018,9,10,17,0,599.0,65.0,4.0,25.0,226.0,650.54,515.37
2018,9,10,17,15,526.0,57.0,4.0,23.7,176.0,564.94,451.35
2018,9,10,17,30,453.0,49.0,4.0,22.4,126.0,480.96,384.48
2018,9,10,17,45,337.5,38.0,3.95,21.15,84.0,362.6,284.59
2018,9,10,18,0,222.0,27.0,3.9,19.9,42.0,238.17,121.73
2018,9,10,18,15,116.5,14.5,3.8,19.15,22.0,96.03,0.0
2018,9,10,18,30,11.0,2.0,3.7,18.4,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.65,17.6,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.75,13.0,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.9,13.3,24.0,15.36,0.0
2018,9,11,6,15,308.0,29.0,3.0,13.85,62.5,24.1,13.01
2018,9,11,6,30,445.0,40.0,3.1,14.4,101.0,32.84,22.86
2018,9,11,6,45,522.5,48.0,3.15,14.9,150.0,38.69,28.57
2018,9,11,7,0,600.0,56.0,3.2,15.4,199.0,44.51,33.97
2018,9,11,7,15,648.5,62.5,3.15,16.1,251.0,48.86,37.84
2018,9,11,7,30,697.0,69.0,3.1,16.8,303.0,53.12,41.49
2018,9,11,7,45,728.5,74.5,3.05,17.45,354.5,61.45,48.59
2018,9,11,8,0,760.0,80.0,3.0,18.1,406.0,64.9,51.31
2018,9,11,8,15,783.0,84.5,2.95,18.8,455.5,67.37,53.13
2018,9,11,8,30,806.0,89.0,2.9,19.5,505.0,69.75,54.85
2018,9,11,8,45,821.0,93.5,2.9,20.2,550.0,71.91,56.35
2018,9,11,9,0,836.0,98.0,2.9,20.9,595.0,73.95,57.75
2018,9,11,9,15,848.0,101.0,2.95,21.55,635.0,74.84,58.19
2018,9,11,9,30,860.0,104.0,3.0,22.2,675.0,103.86,60.41
2018,9,11,9,45,868.5,107.0,3.0,22.85,709.5,170.07,96.15
2018,9,11,10,0,877.0,110.0,3.0,23.5,744.0,227.47,137.23
2018,9,11,10,15,884.5,112.0,3.1,23.95,772.5,284.56,184.1
2018,9,11,10,30,892.0,114.0,3.2,24.4,801.0,341.88,233.3
2018,9,11,10,45,896.5,115.5,3.25,24.85,821.5,397.83,281.7
2018,9,11,11,0,901.0,117.0,3.3,25.3,842.0,453.24,328.86
2018,9,11,11,15,905.5,117.0,3.4,25.6,855.5,506.76,373.71
2018,9,11,11,30,910.0,117.0,3.5,25.9,869.0,559.24,416.56
2018,9,11,11,45,912.5,117.0,3.6,26.2,875.0,609.35,456.51
2018,9,11,12,0,915.0,117.0,3.7,26.5,881.0,657.8,494.2
2018,9,11,12,15,923.0,111.5,3.75,26.65,880.0,703.23,529.11
2018,9,11,12,30,931.0,106.0,3.8,26.8,879.0,746.72,561.95
2018,9,11,12,45,939.5,99.5,3.9,26.9,871.0,787.42,592.04
2018,9,11,13,0,948.0,93.0,4.0,27.0,863.0,825.63,618.76
2018,9,11,13,15,945.0,92.0,4.1,26.9,844.5,857.38,641.55
2018,9,11,13,30,942.0,91.0,4.2,26.8,826.0,885.83,662.19
2018,9,11,13,45,938.0,88.5,4.25,26.65,800.0,908.41,678.87
2018,9,11,14,0,934.0,86.0,4.3,26.5,774.0,927.35,693.26
2018,9,11,14,15,927.0,84.0,4.35,26.15,741.0,940.46,704.44
2018,9,11,14,30,920.0,82.0,4.4,25.8,708.0,949.78,713.3
2018,9,11,14,45,910.0,80.0,4.5,25.4,669.0,952.54,718.31
2018,9,11,15,0,900.0,78.0,4.6,25.0,630.0,951.53,721.19
2018,9,11,15,15,884.0,75.5,4.6,25.0,585.0,940.54,715.52
2018,9,11,15,30,868.0,73.0,4.6,25.0,540.0,925.95,707.52
2018,9,11,15,45,847.5,70.0,4.65,23.8,491.0,903.08,697.47
2018,9,11,16,0,827.0,67.0,4.7,22.6,442.0,887.27,692.2
2018,9,11,16,15,798.5,63.5,4.65,21.9,390.0,850.17,669.16
2018,9,11,16,30,770.0,60.0,4.6,21.2,338.0,810.59,643.62
2018,9,11,16,45,726.5,55.5,4.5,20.45,285.0,754.07,604.1
2018,9,11,17,0,683.0,51.0,4.4,19.7,232.0,696.38,561.69
2018,9,11,17,15,576.0,47.5,4.25,18.95,176.5,592.65,480.94
2018,9,11,17,30,469.0,44.0,4.1,18.2,121.0,486.7,394.47
2018,9,11,17,45,350.5,33.5,3.95,17.45,79.5,367.21,290.16
2018,9,11,18,0,232.0,23.0,3.8,16.7,38.0,239.6,94.68
2018,9,11,18,15,116.0,11.5,3.8,16.3,19.0,92.77,0.0
2018,9,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.7,13.05,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.8,13.3,15.0,11.1,0.0
2018,9,12,6,15,93.5,30.0,3.0,13.85,40.5,23.39,12.06
2018,9,12,6,30,141.0,47.0,3.2,14.4,66.0,36.15,25.67
2018,9,12,6,45,173.0,63.0,3.35,14.95,96.5,47.88,36.61
2018,9,12,7,0,205.0,79.0,3.5,15.5,127.0,59.32,47.02
2018,9,12,7,15,150.5,103.0,3.5,16.0,143.0,77.31,62.96
2018,9,12,7,30,96.0,127.0,3.5,16.5,159.0,92.74,76.35
2018,9,12,7,45,200.5,141.0,3.5,17.0,222.0,99.32,81.77
2018,9,12,8,0,305.0,155.0,3.5,17.5,285.0,108.85,89.62
2018,9,12,8,15,515.5,131.0,3.5,18.1,382.0,90.08,72.93
2018,9,12,8,30,726.0,107.0,3.5,18.7,479.0,74.61,59.22
2018,9,12,8,45,743.5,111.5,3.5,19.35,522.5,76.08,60.14
2018,9,12,9,0,761.0,116.0,3.5,20.0,566.0,85.16,67.54
2018,9,12,9,15,749.0,129.5,3.5,20.6,598.0,83.71,65.95
2018,9,12,9,30,737.0,143.0,3.5,21.2,630.0,113.89,71.91
2018,9,12,9,45,782.0,134.0,3.55,21.85,675.0,169.04,99.39
2018,9,12,10,0,827.0,125.0,3.6,22.5,720.0,220.38,134.51
2018,9,12,10,15,725.0,173.5,3.65,22.85,709.5,277.19,185.39
2018,9,12,10,30,623.0,222.0,3.7,23.2,699.0,329.96,233.58
2018,9,12,10,45,505.5,263.5,3.8,23.55,657.5,362.22,265.09
2018,9,12,11,0,388.0,305.0,3.9,23.9,616.0,380.83,284.13
2018,9,12,11,15,525.5,269.5,4.0,24.0,698.0,446.83,335.1
2018,9,12,11,30,663.0,234.0,4.1,24.1,780.0,524.29,395.04
2018,9,12,11,45,659.0,239.5,4.2,24.2,785.0,567.72,429.74
2018,9,12,12,0,655.0,245.0,4.3,24.3,790.0,609.66,462.69
2018,9,12,12,15,603.5,266.0,4.35,24.25,766.5,631.79,480.33
2018,9,12,12,30,552.0,287.0,4.4,24.2,743.0,647.69,492.89
2018,9,12,12,45,565.5,277.5,4.5,24.2,739.5,680.12,518.3
2018,9,12,13,0,579.0,268.0,4.6,24.2,736.0,711.26,542.56
2018,9,12,13,15,604.5,247.0,4.6,24.0,725.5,743.41,567.76
2018,9,12,13,30,630.0,226.0,4.6,23.8,715.0,771.65,590.2
2018,9,12,13,45,582.5,235.0,4.65,23.65,675.5,758.38,581.76
2018,9,12,14,0,535.0,244.0,4.7,23.5,636.0,746.29,574.08
2018,9,12,14,15,447.5,260.5,4.7,23.15,578.0,701.76,542.19
2018,9,12,14,30,360.0,277.0,4.7,22.8,520.0,635.0,493.88
2018,9,12,14,45,322.5,263.0,4.7,22.45,471.5,595.96,466.65
2018,9,12,15,0,285.0,249.0,4.7,22.1,423.0,554.35,436.91
2018,9,12,15,15,248.5,232.5,4.7,22.1,376.0,508.64,403.1
2018,9,12,15,30,212.0,216.0,4.7,22.1,329.0,440.68,351.98
2018,9,12,15,45,188.0,195.5,4.65,21.0,288.5,398.81,321.7
2018,9,12,16,0,164.0,175.0,4.6,19.9,248.0,355.91,289.75
2018,9,12,16,15,213.0,154.0,4.5,19.3,237.0,398.87,326.95
2018,9,12,16,30,262.0,133.0,4.4,18.7,226.0,418.83,345.74
2018,9,12,16,45,244.5,112.5,4.35,18.15,188.5,376.93,312.99
2018,9,12,17,0,227.0,92.0,4.3,17.6,151.0,334.09,278.46
2018,9,12,17,15,196.5,74.0,4.15,17.1,116.5,283.65,235.68
2018,9,12,17,30,166.0,56.0,4.0,16.6,82.0,233.8,191.75
2018,9,12,17,45,102.0,38.0,3.85,16.1,52.0,158.47,123.19
2018,9,12,18,0,38.0,20.0,3.7,15.6,22.0,60.92,8.86
2018,9,12,18,15,19.0,10.0,3.65,15.4,11.0,22.07,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,13,5,45,4.5,5.5,2.7,13.5,5.5,0.0,0.0
2018,9,13,6,0,9.0,11.0,2.9,13.8,11.0,9.39,0.0
2018,9,13,6,15,51.5,29.0,3.1,14.3,35.0,22.95,11.22
2018,9,13,6,30,94.0,47.0,3.3,14.8,59.0,36.62,25.96
2018,9,13,6,45,273.0,55.5,3.45,15.3,114.0,41.88,31.26
2018,9,13,7,0,452.0,64.0,3.6,15.8,169.0,50.18,38.89
2018,9,13,7,15,535.0,68.5,3.65,16.3,223.0,52.73,41.23
2018,9,13,7,30,618.0,73.0,3.7,16.8,277.0,55.48,43.57
2018,9,13,7,45,615.0,86.0,3.75,17.35,317.5,63.64,50.54
2018,9,13,8,0,612.0,99.0,3.8,17.9,358.0,71.3,56.96
2018,9,13,8,15,586.0,122.0,3.8,18.45,394.0,85.33,68.79
2018,9,13,8,30,560.0,145.0,3.8,19.0,430.0,98.18,79.43
2018,9,13,8,45,679.0,122.0,3.8,19.6,499.5,82.02,65.17
2018,9,13,9,0,798.0,99.0,3.8,20.2,569.0,74.18,58.14
2018,9,13,9,15,840.5,92.0,3.75,20.65,617.5,78.91,61.89
2018,9,13,9,30,883.0,85.0,3.7,21.1,666.0,100.09,58.66
2018,9,13,9,45,890.0,88.5,3.65,21.55,700.0,157.92,86.71
2018,9,13,10,0,897.0,92.0,3.6,22.0,734.0,216.37,128.71
2018,9,13,10,15,904.5,93.0,3.6,22.3,762.0,273.62,176.17
2018,9,13,10,30,912.0,94.0,3.6,22.6,790.0,331.02,226.19
2018,9,13,10,45,917.5,95.0,3.55,22.95,811.0,387.69,275.89
2018,9,13,11,0,923.0,96.0,3.5,23.3,832.0,443.85,324.38
2018,9,13,11,15,926.0,96.5,3.55,23.45,845.0,497.76,370.4
2018,9,13,11,30,929.0,97.0,3.6,23.6,858.0,550.44,414.22
2018,9,13,11,45,930.5,97.0,3.65,23.75,863.0,600.42,454.87
2018,9,13,12,0,932.0,97.0,3.7,23.9,868.0,648.56,493.08
2018,9,13,12,15,934.0,95.5,3.75,23.95,866.0,693.66,528.4
2018,9,13,12,30,936.0,94.0,3.8,24.0,864.0,736.47,561.37
2018,9,13,12,45,936.5,92.0,3.9,24.0,853.5,775.24,590.56
2018,9,13,13,0,937.0,90.0,4.0,24.0,843.0,811.2,616.36
2018,9,13,13,15,933.5,89.0,4.05,23.9,824.5,841.99,638.62
2018,9,13,13,30,930.0,88.0,4.1,23.8,806.0,869.46,658.66
2018,9,13,13,45,875.0,107.0,4.15,23.7,764.5,870.45,660.48
2018,9,13,14,0,820.0,126.0,4.2,23.6,723.0,875.92,665.75
2018,9,13,14,15,654.5,180.5,4.25,23.35,643.0,811.88,622.73
2018,9,13,14,30,489.0,235.0,4.3,23.1,563.0,726.34,560.74
2018,9,13,14,45,549.0,198.5,4.3,22.9,546.5,754.47,585.35
2018,9,13,15,0,609.0,162.0,4.3,22.7,530.0,788.95,612.97
2018,9,13,15,15,686.5,128.5,4.3,22.7,514.0,831.13,644.67
2018,9,13,15,30,764.0,95.0,4.3,22.7,498.0,861.96,668.26
2018,9,13,15,45,783.5,81.5,4.25,22.0,461.0,864.19,673.26
2018,9,13,16,0,803.0,68.0,4.2,21.3,424.0,862.07,675.37
2018,9,13,16,15,765.0,64.5,4.1,20.8,370.0,816.49,645.13
2018,9,13,16,30,727.0,61.0,4.0,20.3,316.0,768.79,612.64
2018,9,13,16,45,690.0,56.5,3.9,19.8,267.0,718.9,577.14
2018,9,13,17,0,653.0,52.0,3.8,19.3,218.0,667.6,538.57
2018,9,13,17,15,577.5,46.0,3.5,18.6,167.5,588.63,475.84
2018,9,13,17,30,502.0,40.0,3.2,17.9,117.0,505.52,406.06
2018,9,13,17,45,372.5,31.0,2.85,17.25,76.0,379.45,292.36
2018,9,13,18,0,243.0,22.0,2.5,16.6,35.0,238.14,0.0
2018,9,13,18,15,121.5,11.0,2.4,16.15,17.5,95.55,0.0
2018,9,13,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,5,45,0.0,4.0,1.45,11.6,4.0,0.0,0.0
2018,9,14,6,0,0.0,8.0,1.5,12.0,8.0,6.83,0.0
2018,9,14,6,15,11.5,24.5,1.75,12.7,26.0,19.94,8.6
2018,9,14,6,30,23.0,41.0,2.0,13.4,44.0,32.77,22.75
2018,9,14,6,45,72.0,61.5,2.2,14.1,77.0,47.44,36.3
2018,9,14,7,0,121.0,82.0,2.4,14.8,110.0,62.35,49.8
2018,9,14,7,15,123.5,103.0,2.4,15.3,137.5,76.92,62.77
2018,9,14,7,30,126.0,124.0,2.4,15.8,165.0,91.08,75.08
2018,9,14,7,45,170.0,145.5,2.35,16.35,211.0,105.56,87.39
2018,9,14,8,0,214.0,167.0,2.3,16.9,257.0,114.97,95.07
2018,9,14,8,15,317.0,172.0,2.25,17.5,323.5,118.86,97.87
2018,9,14,8,30,420.0,177.0,2.2,18.1,390.0,116.13,94.98
2018,9,14,8,45,463.5,183.0,2.15,18.7,438.0,118.34,96.34
2018,9,14,9,0,507.0,189.0,2.1,19.3,486.0,120.52,97.66
2018,9,14,9,15,568.0,181.5,2.05,20.0,536.0,115.17,92.62
2018,9,14,9,30,629.0,174.0,2.0,20.7,586.0,126.65,85.41
2018,9,14,9,45,712.5,154.0,1.95,21.45,644.0,164.9,99.12
2018,9,14,10,0,796.0,134.0,1.9,22.2,702.0,219.26,134.6
2018,9,14,10,15,818.5,132.0,1.9,22.75,735.5,273.51,177.96
2018,9,14,10,30,841.0,130.0,1.9,23.3,769.0,329.81,225.09
2018,9,14,10,45,853.5,128.5,1.9,23.85,792.0,384.84,271.82
2018,9,14,11,0,866.0,127.0,1.9,24.4,815.0,442.95,319.98
2018,9,14,11,15,827.5,147.5,2.0,24.75,813.5,490.21,359.92
2018,9,14,11,30,789.0,168.0,2.1,25.1,812.0,535.43,396.75
2018,9,14,11,45,821.5,154.0,2.15,25.4,828.0,586.92,436.85
2018,9,14,12,0,854.0,140.0,2.2,25.7,844.0,639.1,476.56
2018,9,14,12,15,880.5,126.0,2.3,25.9,849.0,684.14,511.03
2018,9,14,12,30,907.0,112.0,2.4,26.1,854.0,731.35,546.41
2018,9,14,12,45,923.5,101.5,2.5,26.25,848.5,773.21,577.33
2018,9,14,13,0,940.0,91.0,2.6,26.4,843.0,812.87,604.67
2018,9,14,13,15,934.5,90.5,2.75,26.35,823.0,842.65,626.14
2018,9,14,13,30,929.0,90.0,2.9,26.3,803.0,869.02,645.47
2018,9,14,13,45,922.5,89.0,3.0,26.25,776.5,890.5,661.35
2018,9,14,14,0,916.0,88.0,3.1,26.2,750.0,908.37,674.99
2018,9,14,14,15,906.5,86.5,3.2,26.0,716.5,919.34,684.6
2018,9,14,14,30,897.0,85.0,3.3,25.8,683.0,926.53,691.93
2018,9,14,14,45,873.0,86.0,3.4,25.55,639.5,919.56,690.01
2018,9,14,15,0,849.0,87.0,3.5,25.3,596.0,908.83,685.75
2018,9,14,15,15,841.0,81.5,3.5,25.3,554.0,901.59,682.71
2018,9,14,15,30,833.0,76.0,3.5,25.3,512.0,890.76,677.28
2018,9,14,15,45,809.5,73.0,3.6,24.45,463.0,875.44,671.57
2018,9,14,16,0,786.0,70.0,3.7,23.6,414.0,846.87,656.31
2018,9,14,16,15,706.0,73.0,3.7,22.95,353.5,771.44,605.74
2018,9,14,16,30,626.0,76.0,3.7,22.3,293.0,701.64,557.73
2018,9,14,16,45,525.0,73.0,3.7,21.65,234.5,599.52,483.03
2018,9,14,17,0,424.0,70.0,3.7,21.0,176.0,491.41,400.25
2018,9,14,17,15,363.0,58.0,3.6,20.25,133.5,417.42,340.66
2018,9,14,17,30,302.0,46.0,3.5,19.5,91.0,346.11,279.85
2018,9,14,17,45,203.5,32.0,3.4,18.8,57.0,246.31,186.58
2018,9,14,18,0,105.0,18.0,3.3,18.1,23.0,128.24,0.0
2018,9,14,18,15,52.5,9.0,3.2,17.65,11.5,44.76,0.0
2018,9,14,18,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,15,5,45,57.0,6.5,3.45,13.2,8.0,0.0,0.0
2018,9,15,6,0,114.0,13.0,3.6,13.4,16.0,11.1,0.0
2018,9,15,6,15,268.0,25.0,3.75,13.8,53.0,20.71,8.43
2018,9,15,6,30,422.0,37.0,3.9,14.2,90.0,30.44,20.57
2018,9,15,6,45,461.0,44.5,4.05,14.6,127.5,35.72,25.87
2018,9,15,7,0,500.0,52.0,4.2,15.0,165.0,40.89,30.75
2018,9,15,7,15,382.0,75.5,4.2,15.5,175.0,55.82,44.09
2018,9,15,7,30,264.0,99.0,4.2,16.0,185.0,73.38,59.52
2018,9,15,7,45,282.0,123.5,4.2,16.45,229.0,89.31,73.27
2018,9,15,8,0,300.0,148.0,4.2,16.9,273.0,104.57,86.21
2018,9,15,8,15,220.5,182.0,4.2,17.4,280.0,123.48,102.07
2018,9,15,8,30,141.0,216.0,4.2,17.9,287.0,147.71,122.23
2018,9,15,8,45,439.5,166.0,4.15,18.4,416.5,107.77,87.57
2018,9,15,9,0,738.0,116.0,4.1,18.9,546.0,77.5,61.31
2018,9,15,9,15,821.0,99.0,4.1,19.4,608.5,73.49,57.61
2018,9,15,9,30,904.0,82.0,4.1,19.9,671.0,96.34,57.07
2018,9,15,9,45,912.0,84.5,4.1,20.35,705.5,154.85,84.37
2018,9,15,10,0,920.0,87.0,4.1,20.8,740.0,214.05,126.62
2018,9,15,10,15,928.0,88.0,4.15,21.1,768.5,272.67,175.35
2018,9,15,10,30,936.0,89.0,4.2,21.4,797.0,331.47,226.91
2018,9,15,10,45,943.0,89.0,4.25,21.7,818.5,389.15,278.07
2018,9,15,11,0,950.0,89.0,4.3,22.0,840.0,446.39,328.24
2018,9,15,11,15,953.5,89.5,4.35,22.15,853.5,501.8,376.1
2018,9,15,11,30,957.0,90.0,4.4,22.3,867.0,555.95,421.74
2018,9,15,11,45,959.0,89.5,4.45,22.45,872.0,606.96,463.82
2018,9,15,12,0,961.0,89.0,4.5,22.6,877.0,656.07,503.41
2018,9,15,12,15,960.5,89.0,4.55,22.6,874.0,701.92,539.97
2018,9,15,12,30,960.0,89.0,4.6,22.6,871.0,745.26,573.99
2018,9,15,12,45,957.5,88.5,4.7,22.55,859.5,783.99,603.82
2018,9,15,13,0,955.0,88.0,4.8,22.5,848.0,819.7,630.13
2018,9,15,13,15,950.5,87.5,4.8,22.45,828.5,850.64,652.54
2018,9,15,13,30,946.0,87.0,4.8,22.4,809.0,878.18,672.6
2018,9,15,13,45,940.0,86.0,4.8,22.3,782.5,900.4,689.19
2018,9,15,14,0,934.0,85.0,4.8,22.2,756.0,918.97,703.37
2018,9,15,14,15,926.0,83.0,4.8,22.0,722.5,930.93,713.41
2018,9,15,14,30,918.0,81.0,4.8,21.8,689.0,939.06,721.01
2018,9,15,14,45,907.5,78.5,4.75,21.6,649.5,940.5,723.78
2018,9,15,15,0,897.0,76.0,4.7,21.4,610.0,938.14,724.09
2018,9,15,15,15,880.0,74.5,4.7,21.4,565.0,927.28,718.4
2018,9,15,15,30,863.0,73.0,4.7,21.4,520.0,912.92,710.37
2018,9,15,15,45,841.5,69.5,4.65,20.75,470.5,888.43,696.53
2018,9,15,16,0,820.0,66.0,4.6,20.1,421.0,870.82,687.5
2018,9,15,16,15,791.0,62.0,4.55,19.65,369.5,832.67,662.5
2018,9,15,16,30,762.0,58.0,4.5,19.2,318.0,792.08,634.93
2018,9,15,16,45,716.0,54.0,4.45,18.7,265.5,734.41,593.23
2018,9,15,17,0,670.0,50.0,4.4,18.2,213.0,675.6,548.37
2018,9,15,17,15,594.5,43.5,4.15,17.55,162.0,588.28,477.97
2018,9,15,17,30,519.0,37.0,3.9,16.9,111.0,512.23,412.03
2018,9,15,17,45,371.5,27.5,3.65,16.3,69.5,372.6,278.61
2018,9,15,18,0,224.0,18.0,3.4,15.7,28.0,180.36,0.0
2018,9,15,18,15,112.0,9.0,3.25,15.25,14.0,7.68,0.0
2018,9,15,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,5,45,80.0,7.0,1.55,11.35,9.0,0.0,0.0
2018,9,16,6,0,160.0,14.0,1.6,11.8,18.0,11.95,0.0
2018,9,16,6,15,319.5,23.5,1.9,12.6,55.0,19.54,6.97
2018,9,16,6,30,479.0,33.0,2.2,13.4,92.0,27.24,17.85
2018,9,16,6,45,563.0,39.5,2.5,14.25,141.5,35.0,25.27
2018,9,16,7,0,647.0,46.0,2.8,15.1,191.0,40.37,30.28
2018,9,16,7,15,698.5,50.5,2.8,15.7,243.5,43.82,33.42
2018,9,16,7,30,750.0,55.0,2.8,16.3,296.0,47.29,36.43
2018,9,16,7,45,783.5,58.0,2.75,16.85,348.0,49.4,38.14
2018,9,16,8,0,817.0,61.0,2.7,17.4,400.0,57.96,45.45
2018,9,16,8,15,841.0,64.0,2.7,18.0,450.0,60.71,47.58
2018,9,16,8,30,865.0,67.0,2.7,18.6,500.0,63.35,49.58
2018,9,16,8,45,881.5,69.0,2.65,19.15,545.5,65.09,50.8
2018,9,16,9,0,898.0,71.0,2.6,19.7,591.0,66.73,51.93
2018,9,16,9,15,911.0,72.5,2.6,20.25,632.0,67.9,52.66
2018,9,16,9,30,924.0,74.0,2.6,20.8,673.0,90.59,52.65
2018,9,16,9,45,933.0,75.5,2.6,21.3,708.0,149.57,79.19
2018,9,16,10,0,942.0,77.0,2.6,21.8,743.0,209.31,121.16
2018,9,16,10,15,949.0,78.0,2.6,22.2,771.0,268.78,170.04
2018,9,16,10,30,956.0,79.0,2.6,22.6,799.0,328.3,221.6
2018,9,16,10,45,960.5,80.0,2.6,23.05,820.0,386.8,272.67
2018,9,16,11,0,965.0,81.0,2.6,23.5,841.0,444.59,322.31
2018,9,16,11,15,967.5,81.5,2.6,23.8,853.5,500.16,369.14
2018,9,16,11,30,970.0,82.0,2.6,24.1,866.0,554.33,413.48
2018,9,16,11,45,971.0,82.5,2.65,24.4,871.0,606.06,454.8
2018,9,16,12,0,972.0,83.0,2.7,24.7,876.0,655.81,493.48
2018,9,16,12,15,970.0,83.5,2.75,24.9,872.5,701.45,528.41
2018,9,16,12,30,968.0,84.0,2.8,25.1,869.0,744.45,560.67
2018,9,16,12,45,964.0,84.5,2.85,25.25,857.0,783.19,588.69
2018,9,16,13,0,960.0,85.0,2.9,25.4,845.0,818.82,613.2
2018,9,16,13,15,955.5,84.5,2.95,25.45,825.5,849.79,634.76
2018,9,16,13,30,951.0,84.0,3.0,25.5,806.0,877.33,654.07
2018,9,16,13,45,944.5,83.0,3.05,25.5,779.0,899.12,669.75
2018,9,16,14,0,938.0,82.0,3.1,25.5,752.0,917.21,683.12
2018,9,16,14,15,928.5,81.0,3.2,25.3,718.0,928.89,693.27
2018,9,16,14,30,919.0,80.0,3.3,25.1,684.0,936.76,701.1
2018,9,16,14,45,906.5,78.0,3.35,24.95,644.0,936.89,703.46
2018,9,16,15,0,894.0,76.0,3.4,24.8,604.0,933.22,703.46
2018,9,16,15,15,877.0,73.5,3.4,24.8,558.5,921.05,697.08
2018,9,16,15,30,860.0,71.0,3.4,24.8,513.0,905.33,688.39
2018,9,16,15,45,837.0,68.5,3.55,24.0,463.5,880.71,676.52
2018,9,16,16,0,814.0,66.0,3.7,23.2,414.0,863.05,669.2
2018,9,16,16,15,781.5,62.5,3.7,22.55,362.0,822.47,643.79
2018,9,16,16,30,749.0,59.0,3.7,21.9,310.0,779.57,615.78
2018,9,16,16,45,700.5,54.0,3.7,21.25,257.5,718.63,572.83
2018,9,16,17,0,652.0,49.0,3.7,20.6,205.0,656.77,526.68
2018,9,16,17,15,549.0,42.0,3.45,19.75,151.0,554.17,445.74
2018,9,16,17,30,446.0,35.0,3.2,18.9,97.0,449.46,358.46
2018,9,16,17,45,306.0,25.0,3.0,18.1,59.0,318.23,229.42
2018,9,16,18,0,166.0,15.0,2.8,17.3,21.0,134.53,0.0
2018,9,16,18,15,83.0,7.5,2.65,16.75,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,17,5,45,76.0,7.0,1.8,12.25,8.5,0.0,0.0
2018,9,17,6,0,152.0,14.0,1.9,12.6,17.0,11.95,0.0
2018,9,17,6,15,309.0,23.5,2.15,13.3,53.0,19.59,6.06
2018,9,17,6,30,466.0,33.0,2.4,14.0,89.0,27.25,17.73
2018,9,17,6,45,441.0,36.5,2.7,14.65,110.5,29.16,20.06
2018,9,17,7,0,416.0,40.0,3.0,15.3,132.0,31.02,21.95
2018,9,17,7,15,213.5,63.0,2.95,15.8,111.0,45.79,35.15
2018,9,17,7,30,11.0,86.0,2.9,16.3,90.0,69.44,55.99
2018,9,17,7,45,111.5,117.5,2.85,16.85,163.0,87.77,71.81
2018,9,17,8,0,212.0,149.0,2.8,17.4,236.0,104.16,85.66
2018,9,17,8,15,247.5,150.5,2.8,17.9,264.5,105.07,85.99
2018,9,17,8,30,283.0,152.0,2.8,18.4,293.0,105.87,86.23
2018,9,17,8,45,443.5,145.5,2.75,18.9,390.0,95.61,77.02
2018,9,17,9,0,604.0,139.0,2.7,19.4,487.0,90.41,72.22
2018,9,17,9,15,725.5,119.5,2.7,19.9,566.5,78.0,61.33
2018,9,17,9,30,847.0,100.0,2.7,20.4,646.0,92.95,56.7
2018,9,17,9,45,883.5,92.5,2.7,20.9,689.0,154.46,85.42
2018,9,17,10,0,920.0,85.0,2.7,21.4,732.0,209.91,122.8
2018,9,17,10,15,927.5,86.0,2.75,21.85,760.0,268.37,170.77
2018,9,17,10,30,935.0,87.0,2.8,22.3,788.0,326.96,221.5
2018,9,17,10,45,940.0,88.0,2.85,22.7,809.0,384.6,272.02
2018,9,17,11,0,945.0,89.0,2.9,23.1,830.0,441.61,321.28
2018,9,17,11,15,947.5,90.0,3.0,23.35,842.5,496.67,368.16
2018,9,17,11,30,950.0,91.0,3.1,23.6,855.0,550.39,412.73
2018,9,17,11,45,951.5,90.5,3.2,23.85,859.5,600.74,453.61
2018,9,17,12,0,953.0,90.0,3.3,24.1,864.0,649.15,491.98
2018,9,17,12,15,951.5,90.5,3.45,24.15,860.5,694.39,527.69
2018,9,17,12,30,950.0,91.0,3.6,24.2,857.0,737.08,560.89
2018,9,17,12,45,946.0,91.5,3.7,24.2,845.0,775.25,589.86
2018,9,17,13,0,942.0,92.0,3.8,24.2,833.0,810.36,615.04
2018,9,17,13,15,938.5,91.0,3.95,24.05,814.5,841.16,637.87
2018,9,17,13,30,935.0,90.0,4.1,23.9,796.0,868.62,658.52
2018,9,17,13,45,929.5,88.0,4.2,23.75,769.0,889.88,674.81
2018,9,17,14,0,924.0,86.0,4.3,23.6,742.0,907.48,688.77
2018,9,17,14,15,915.0,84.0,4.35,23.25,708.0,918.27,698.54
2018,9,17,14,30,906.0,82.0,4.4,22.9,674.0,925.24,705.92
2018,9,17,14,45,895.0,79.5,4.45,22.55,634.5,926.01,709.19
2018,9,17,15,0,884.0,77.0,4.5,22.2,595.0,923.03,710.25
2018,9,17,15,15,866.5,75.0,4.5,22.2,550.0,910.99,703.74
2018,9,17,15,30,849.0,73.0,4.5,22.2,505.0,895.49,694.91
2018,9,17,15,45,827.0,70.0,4.55,21.2,456.0,881.24,690.04
2018,9,17,16,0,805.0,67.0,4.6,20.2,407.0,853.87,675.42
2018,9,17,16,15,773.5,63.0,4.5,19.55,355.5,813.65,648.91
2018,9,17,16,30,742.0,59.0,4.4,18.9,304.0,771.09,619.74
2018,9,17,16,45,693.0,54.5,4.35,18.25,252.0,710.56,575.71
2018,9,17,17,0,644.0,50.0,4.3,17.6,200.0,649.02,528.37
2018,9,17,17,15,533.0,44.5,4.1,16.9,147.5,543.16,442.9
2018,9,17,17,30,422.0,39.0,3.9,16.2,95.0,434.07,349.99
2018,9,17,17,45,278.5,27.5,3.7,15.55,57.5,295.64,206.47
2018,9,17,18,0,135.0,16.0,3.5,14.9,20.0,112.2,0.0
2018,9,17,18,15,67.5,8.0,3.4,14.6,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,18,5,45,41.0,5.5,2.25,12.3,6.5,0.0,0.0
2018,9,18,6,0,82.0,11.0,2.3,12.5,13.0,9.39,0.0
2018,9,18,6,15,211.5,24.0,2.45,13.0,45.0,19.93,5.14
2018,9,18,6,30,341.0,37.0,2.6,13.5,77.0,30.41,20.39
2018,9,18,6,45,371.0,46.0,2.75,13.95,109.5,36.77,26.79
2018,9,18,7,0,401.0,55.0,2.9,14.4,142.0,42.9,32.59
2018,9,18,7,15,305.5,78.0,2.85,14.9,154.5,57.09,45.31
2018,9,18,7,30,210.0,101.0,2.8,15.4,167.0,74.18,60.37
2018,9,18,7,45,320.5,113.0,2.75,15.9,234.0,79.14,64.51
2018,9,18,8,0,431.0,125.0,2.7,16.4,301.0,87.01,71.08
2018,9,18,8,15,623.0,103.0,2.65,16.95,392.5,73.01,58.51
2018,9,18,8,30,815.0,81.0,2.6,17.5,484.0,64.69,50.98
2018,9,18,8,45,834.5,83.5,2.55,18.05,529.5,65.76,51.64
2018,9,18,9,0,854.0,86.0,2.5,18.6,575.0,66.82,52.27
2018,9,18,9,15,869.5,87.0,2.55,19.1,615.5,76.46,60.25
2018,9,18,9,30,885.0,88.0,2.6,19.6,656.0,95.17,58.96
2018,9,18,9,45,897.5,89.0,2.6,20.15,691.5,152.18,83.61
2018,9,18,10,0,910.0,90.0,2.6,20.7,727.0,210.33,123.91
2018,9,18,10,15,918.0,91.0,2.6,21.1,755.0,268.43,171.5
2018,9,18,10,30,926.0,92.0,2.6,21.5,783.0,326.71,221.96
2018,9,18,10,45,931.5,92.0,2.6,21.95,803.0,383.36,271.59
2018,9,18,11,0,937.0,92.0,2.6,22.4,823.0,439.4,319.97
2018,9,18,11,15,939.5,93.0,2.6,22.75,835.5,494.08,366.19
2018,9,18,11,30,942.0,94.0,2.6,23.1,848.0,547.42,409.97
2018,9,18,11,45,942.0,94.0,2.6,23.45,852.0,597.03,449.66
2018,9,18,12,0,942.0,94.0,2.6,23.8,856.0,644.58,486.64
2018,9,18,12,15,940.0,94.5,2.65,24.0,852.0,689.08,520.89
2018,9,18,12,30,938.0,95.0,2.7,24.2,848.0,731.0,552.53
2018,9,18,12,45,934.5,95.0,2.8,24.45,836.0,768.63,580.56
2018,9,18,13,0,931.0,95.0,2.9,24.7,824.0,803.25,604.59
2018,9,18,13,15,926.5,94.5,2.95,24.75,805.0,833.43,625.78
2018,9,18,13,30,922.0,94.0,3.0,24.8,786.0,860.27,644.76
2018,9,18,13,45,915.5,92.5,3.1,24.85,759.0,880.94,659.98
2018,9,18,14,0,909.0,91.0,3.2,24.9,732.0,897.97,672.93
2018,9,18,14,15,899.0,89.5,3.3,24.7,698.0,908.25,682.16
2018,9,18,14,30,889.0,88.0,3.4,24.5,664.0,914.77,689.09
2018,9,18,14,45,875.0,86.0,3.5,24.3,624.0,913.34,690.79
2018,9,18,15,0,861.0,84.0,3.6,24.1,584.0,908.2,690.15
2018,9,18,15,15,842.5,81.0,3.6,24.1,538.5,904.09,689.24
2018,9,18,15,30,824.0,78.0,3.6,24.1,493.0,886.58,679.1
2018,9,18,15,45,798.5,75.0,3.75,23.2,444.0,859.25,665.22
2018,9,18,16,0,773.0,72.0,3.9,22.3,395.0,828.89,648.7
2018,9,18,16,15,735.5,68.5,3.9,21.55,343.5,784.23,619.99
2018,9,18,16,30,698.0,65.0,3.9,20.8,292.0,737.37,588.49
2018,9,18,16,45,641.0,60.0,3.95,20.05,240.0,676.92,545.15
2018,9,18,17,0,584.0,55.0,4.0,19.3,188.0,610.3,494.38
2018,9,18,17,15,479.5,47.5,3.9,18.4,138.0,501.5,407.2
2018,9,18,17,30,375.0,40.0,3.8,17.5,88.0,396.08,317.31
2018,9,18,17,45,204.5,25.0,3.75,16.6,49.5,232.44,150.63
2018,9,18,18,0,34.0,10.0,3.7,15.7,11.0,33.24,0.0
2018,9,18,18,15,17.0,5.0,3.55,15.2,5.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,5,45,25.0,4.5,1.35,11.15,5.0,0.0,0.0
2018,9,19,6,0,50.0,9.0,1.4,11.5,10.0,7.68,0.0
2018,9,19,6,15,190.0,24.0,1.65,12.2,43.5,18.72,3.21
2018,9,19,6,30,330.0,39.0,1.9,12.9,77.0,32.27,21.95
2018,9,19,6,45,426.5,48.5,2.15,13.6,124.0,39.28,29.01
2018,9,19,7,0,523.0,58.0,2.4,14.3,171.0,46.24,35.55
2018,9,19,7,15,585.5,65.0,2.2,14.85,223.0,50.89,39.81
2018,9,19,7,30,648.0,72.0,2.0,15.4,275.0,55.5,43.86
2018,9,19,7,45,690.5,77.0,1.85,16.0,327.0,58.36,46.22
2018,9,19,8,0,733.0,82.0,1.7,16.6,379.0,61.2,48.47
2018,9,19,8,15,762.5,85.5,1.55,17.35,429.0,68.54,54.56
2018,9,19,8,30,792.0,89.0,1.4,18.1,479.0,70.27,55.7
2018,9,19,8,45,813.5,92.0,1.2,18.85,525.0,71.5,56.4
2018,9,19,9,0,835.0,95.0,1.0,19.6,571.0,72.72,57.08
2018,9,19,9,15,850.5,97.5,1.1,20.5,612.0,73.47,57.35
2018,9,19,9,30,866.0,100.0,1.2,21.4,653.0,91.05,56.23
2018,9,19,9,45,877.0,102.5,1.3,22.3,688.0,157.5,87.96
