Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,11,0,933.0,94.0,4.0,19.7,619.0,325.77,226.13
2018,11,8,11,15,936.0,94.5,3.95,20.05,628.5,377.91,273.1
2018,11,8,11,30,939.0,95.0,3.9,20.4,638.0,428.62,318.38
2018,11,8,11,45,929.5,97.5,3.9,20.7,636.5,474.38,359.17
2018,11,8,12,0,920.0,100.0,3.9,21.0,635.0,517.29,396.62
2018,11,8,12,15,924.0,97.5,3.8,21.25,630.0,559.15,432.07
2018,11,8,12,30,928.0,95.0,3.7,21.5,625.0,598.73,464.87
2018,11,8,12,45,941.0,89.0,3.65,21.75,615.5,634.61,494.4
2018,11,8,13,0,954.0,83.0,3.6,22.0,606.0,670.37,523.21
2018,11,8,13,15,942.5,83.0,3.5,22.15,583.0,694.49,542.79
2018,11,8,13,30,931.0,83.0,3.4,22.3,560.0,714.95,559.34
2018,11,8,13,45,914.0,82.0,3.25,22.45,529.5,732.31,572.93
2018,11,8,14,0,897.0,81.0,3.1,22.6,499.0,740.8,579.61
2018,11,8,14,15,874.0,79.5,2.95,22.55,462.0,740.47,579.79
2018,11,8,14,30,851.0,78.0,2.8,22.5,425.0,736.11,577.1
2018,11,8,14,45,817.5,76.0,2.6,22.45,382.5,719.51,565.16
2018,11,8,15,0,784.0,74.0,2.4,22.4,340.0,698.98,550.14
2018,11,8,15,15,742.5,69.5,2.4,22.4,294.5,672.33,531.09
2018,11,8,15,30,701.0,65.0,2.4,22.4,249.0,637.4,504.95
2018,11,8,15,45,623.5,59.5,1.75,20.7,200.5,571.91,454.43
2018,11,8,16,0,546.0,54.0,1.1,19.0,152.0,504.46,399.65
2018,11,8,16,15,391.5,44.0,1.1,18.15,103.5,376.08,296.99
2018,11,8,16,30,237.0,34.0,1.1,17.3,55.0,255.01,184.49
2018,11,8,16,45,138.5,20.0,1.15,16.5,30.5,144.79,0.0
2018,11,8,17,0,40.0,6.0,1.2,15.7,6.0,31.57,0.0
2018,11,8,17,15,20.0,3.0,1.2,15.35,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,11.5,1.35,8.1,16.5,9.82,0.0
2018,11,9,7,0,210.0,23.0,1.3,8.4,33.0,19.68,0.0
2018,11,9,7,15,346.0,33.5,1.25,9.35,72.0,28.08,17.4
2018,11,9,7,30,482.0,44.0,1.2,10.3,111.0,36.47,26.55
2018,11,9,7,45,560.5,51.5,1.15,11.25,157.0,41.99,31.95
2018,11,9,8,0,639.0,59.0,1.1,12.2,203.0,47.54,37.11
2018,11,9,8,15,688.5,64.0,1.05,12.9,248.5,50.86,40.14
2018,11,9,8,30,738.0,69.0,1.0,13.6,294.0,54.23,43.07
2018,11,9,8,45,771.0,73.5,1.0,14.3,337.0,62.2,49.99
2018,11,9,9,0,804.0,78.0,1.0,15.0,380.0,65.28,52.47
2018,11,9,9,15,790.5,89.5,1.0,15.8,411.0,67.16,53.84
2018,11,9,9,30,777.0,101.0,1.0,16.6,442.0,74.19,59.68
2018,11,9,9,45,746.0,118.0,1.05,17.35,464.0,84.73,68.48
2018,11,9,10,0,715.0,135.0,1.1,18.1,486.0,120.55,79.0
2018,11,9,10,15,728.0,138.5,1.1,18.6,510.5,169.26,104.38
2018,11,9,10,30,741.0,142.0,1.1,19.1,535.0,218.93,139.99
2018,11,9,10,45,749.0,144.5,1.1,19.6,552.5,267.54,179.51
2018,11,9,11,0,757.0,147.0,1.1,20.1,570.0,316.09,220.73
2018,11,9,11,15,761.0,148.5,1.1,20.4,579.5,362.31,260.69
2018,11,9,11,30,765.0,150.0,1.1,20.7,589.0,407.6,299.44
2018,11,9,11,45,764.5,150.5,1.1,21.0,590.5,449.08,334.58
2018,11,9,12,0,764.0,151.0,1.1,21.3,592.0,488.79,367.48
2018,11,9,12,15,763.5,149.5,1.15,21.55,586.5,524.76,397.15
2018,11,9,12,30,763.0,148.0,1.2,21.8,581.0,558.54,424.56
2018,11,9,12,45,760.0,146.5,1.2,22.0,569.0,588.57,448.43
2018,11,9,13,0,757.0,145.0,1.2,22.2,557.0,615.94,469.91
2018,11,9,13,15,745.0,142.5,1.25,22.2,535.0,633.9,485.11
2018,11,9,13,30,733.0,140.0,1.3,22.2,513.0,648.48,497.75
2018,11,9,13,45,694.0,139.0,1.3,22.25,477.0,642.77,495.13
2018,11,9,14,0,655.0,138.0,1.3,22.3,441.0,632.54,489.23
2018,11,9,14,15,650.5,131.0,1.25,22.05,413.0,636.91,494.22
2018,11,9,14,30,646.0,124.0,1.2,21.8,385.0,638.22,496.73
2018,11,9,14,45,611.5,117.5,1.2,21.55,345.0,614.75,481.35
2018,11,9,15,0,577.0,111.0,1.2,21.3,305.0,584.98,461.13
2018,11,9,15,15,521.0,102.0,1.2,21.3,259.5,538.07,426.77
2018,11,9,15,30,465.0,93.0,1.2,21.3,214.0,489.15,389.7
2018,11,9,15,45,324.5,80.0,1.05,19.5,156.5,371.58,299.09
2018,11,9,16,0,184.0,67.0,0.9,17.7,99.0,240.31,193.88
2018,11,9,16,15,123.0,49.5,0.95,17.0,68.0,176.36,139.55
2018,11,9,16,30,62.0,32.0,1.0,16.3,37.0,98.76,67.99
2018,11,9,16,45,35.5,17.5,1.1,15.6,20.0,38.97,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.9,3.0,2.56,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.55,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,6,45,27.5,7.0,0.9,8.05,8.0,5.97,0.0
2018,11,10,7,0,55.0,14.0,0.9,7.9,16.0,11.25,0.0
2018,11,10,7,15,122.5,31.5,0.9,8.2,45.5,24.62,14.3
2018,11,10,7,30,190.0,49.0,0.9,8.5,75.0,37.18,27.32
2018,11,10,7,45,249.0,66.5,0.85,8.85,113.5,49.84,39.28
2018,11,10,8,0,308.0,84.0,0.8,9.2,152.0,62.18,50.74
2018,11,10,8,15,358.5,98.5,0.95,9.75,194.0,72.05,59.71
2018,11,10,8,30,409.0,113.0,1.1,10.3,236.0,81.68,68.28
2018,11,10,8,45,446.0,124.5,1.2,10.85,276.0,88.93,74.55
2018,11,10,9,0,483.0,136.0,1.3,11.4,316.0,96.03,80.57
2018,11,10,9,15,512.5,144.5,1.35,12.1,352.5,100.93,84.51
2018,11,10,9,30,542.0,153.0,1.4,12.8,389.0,105.78,88.36
2018,11,10,9,45,565.5,159.0,1.4,13.5,420.0,108.9,90.65
2018,11,10,10,0,589.0,165.0,1.4,14.2,451.0,132.05,93.36
2018,11,10,10,15,605.5,168.0,1.4,14.95,474.5,174.34,115.36
2018,11,10,10,30,622.0,171.0,1.4,15.7,498.0,217.94,146.48
2018,11,10,10,45,634.0,172.5,1.4,16.45,515.0,263.5,183.34
2018,11,10,11,0,646.0,174.0,1.4,17.2,532.0,306.61,219.85
2018,11,10,11,15,647.5,174.5,1.35,17.6,538.5,346.02,254.34
2018,11,10,11,30,649.0,175.0,1.3,18.0,545.0,384.46,287.67
2018,11,10,11,45,655.5,175.5,1.3,18.4,550.0,423.76,320.99
2018,11,10,12,0,662.0,176.0,1.3,18.8,555.0,462.17,352.85
2018,11,10,12,15,631.0,184.0,1.4,18.95,542.5,483.7,372.4
2018,11,10,12,30,600.0,192.0,1.5,19.1,530.0,505.19,391.25
2018,11,10,12,45,555.0,200.5,1.6,19.2,507.5,515.49,401.25
2018,11,10,13,0,510.0,209.0,1.7,19.3,485.0,521.23,407.41
2018,11,10,13,15,498.5,203.5,1.7,19.3,464.5,530.47,416.01
2018,11,10,13,30,487.0,198.0,1.7,19.3,444.0,537.09,422.46
2018,11,10,13,45,470.5,190.5,1.7,19.3,417.5,535.78,422.9
2018,11,10,14,0,454.0,183.0,1.7,19.3,391.0,531.7,421.19
2018,11,10,14,15,432.5,172.0,1.55,19.0,358.5,517.8,411.81
2018,11,10,14,30,411.0,161.0,1.4,18.7,326.0,501.18,400.21
2018,11,10,14,45,382.5,148.0,1.2,18.35,289.5,460.92,370.44
2018,11,10,15,0,354.0,135.0,1.0,18.0,253.0,432.3,348.84
2018,11,10,15,15,305.5,119.0,1.0,18.0,211.0,383.18,310.91
2018,11,10,15,30,257.0,103.0,1.0,18.0,169.0,332.61,270.79
2018,11,10,15,45,195.0,84.0,0.95,16.6,128.5,266.67,217.96
2018,11,10,16,0,133.0,65.0,0.9,15.2,88.0,200.03,162.59
2018,11,10,16,15,94.5,45.5,0.95,14.8,59.5,148.68,117.8
2018,11,10,16,30,56.0,26.0,1.0,14.4,31.0,80.22,53.56
2018,11,10,16,45,32.0,14.0,1.05,13.95,16.5,33.52,0.0
2018,11,10,17,0,8.0,2.0,1.1,13.5,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.1,13.25,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,6,45,55.5,8.5,1.75,5.6,11.0,7.26,0.0
2018,11,11,7,0,111.0,17.0,1.8,5.8,22.0,14.51,0.0
2018,11,11,7,15,226.0,32.5,1.95,6.75,57.5,25.22,14.4
2018,11,11,7,30,341.0,48.0,2.1,7.7,93.0,37.05,27.17
2018,11,11,7,45,427.5,58.5,2.3,8.65,137.0,47.66,37.27
2018,11,11,8,0,514.0,69.0,2.5,9.6,181.0,55.43,44.53
2018,11,11,8,15,575.0,76.0,2.6,10.45,226.5,60.0,48.72
2018,11,11,8,30,636.0,83.0,2.7,11.3,272.0,64.61,52.77
2018,11,11,8,45,681.5,86.5,2.75,12.1,315.0,66.33,54.12
2018,11,11,9,0,727.0,90.0,2.8,12.9,358.0,68.17,55.52
2018,11,11,9,15,745.5,96.0,2.75,13.75,394.5,71.64,58.29
2018,11,11,9,30,764.0,102.0,2.7,14.6,431.0,75.06,60.99
2018,11,11,9,45,773.5,107.0,2.65,15.45,460.5,77.62,62.9
2018,11,11,10,0,783.0,112.0,2.6,16.3,490.0,102.65,65.76
2018,11,11,10,15,795.0,114.0,2.45,16.95,514.0,153.39,90.7
2018,11,11,10,30,807.0,116.0,2.3,17.6,538.0,204.81,127.37
2018,11,11,10,45,722.0,133.0,2.2,18.2,519.5,248.66,167.45
2018,11,11,11,0,637.0,150.0,2.1,18.8,501.0,283.31,201.42
2018,11,11,11,15,694.0,139.0,2.05,19.25,527.0,329.37,239.9
2018,11,11,11,30,751.0,128.0,2.0,19.7,553.0,379.27,281.58
2018,11,11,11,45,743.0,126.5,1.95,20.1,548.0,414.76,313.03
2018,11,11,12,0,735.0,125.0,1.9,20.5,543.0,447.76,341.71
2018,11,11,12,15,731.5,121.0,1.9,20.7,533.5,478.03,367.9
2018,11,11,12,30,728.0,117.0,1.9,20.9,524.0,505.82,391.58
2018,11,11,12,45,696.0,123.0,1.95,21.1,504.5,524.98,408.28
2018,11,11,13,0,664.0,129.0,2.0,21.3,485.0,539.99,421.39
2018,11,11,13,15,714.0,121.5,2.0,21.35,491.0,588.45,459.43
2018,11,11,13,30,764.0,114.0,2.0,21.4,497.0,636.93,496.85
2018,11,11,13,45,778.5,107.5,2.0,21.45,479.5,662.06,516.83
2018,11,11,14,0,793.0,101.0,2.0,21.5,462.0,684.71,535.02
2018,11,11,14,15,772.5,97.0,1.9,21.3,427.0,682.74,534.89
2018,11,11,14,30,752.0,93.0,1.8,21.1,392.0,677.11,532.07
2018,11,11,14,45,723.0,88.0,1.7,20.95,352.0,660.61,520.65
2018,11,11,15,0,694.0,83.0,1.6,20.8,312.0,640.68,506.42
2018,11,11,15,15,650.0,77.5,1.6,20.8,268.5,605.91,481.08
2018,11,11,15,30,606.0,72.0,1.6,20.8,225.0,568.17,452.52
2018,11,11,15,45,542.5,63.5,1.35,18.95,180.5,510.4,408.87
2018,11,11,16,0,479.0,55.0,1.1,17.1,136.0,450.78,361.09
2018,11,11,16,15,378.5,43.0,1.15,16.45,95.0,361.03,285.58
2018,11,11,16,30,278.0,31.0,1.2,15.8,54.0,269.67,183.22
2018,11,11,16,45,156.5,18.5,1.25,15.15,29.5,120.84,0.0
2018,11,11,17,0,35.0,6.0,1.3,14.5,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,1.35,14.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,1.6,5.9,11.0,7.26,0.0
2018,11,12,7,0,128.0,17.0,1.6,6.1,22.0,14.51,0.0
2018,11,12,7,15,245.0,31.0,1.7,7.2,56.5,24.14,12.97
2018,11,12,7,30,362.0,45.0,1.8,8.3,91.0,37.32,27.25
2018,11,12,7,45,439.0,55.5,1.95,9.4,133.5,45.22,34.93
2018,11,12,8,0,516.0,66.0,2.1,10.5,176.0,53.02,42.19
2018,11,12,8,15,566.5,74.0,2.15,11.3,219.5,58.43,47.14
2018,11,12,8,30,617.0,82.0,2.2,12.1,263.0,63.79,51.87
2018,11,12,8,45,651.5,88.5,2.3,12.9,304.0,67.76,55.23
2018,11,12,9,0,686.0,95.0,2.4,13.7,345.0,71.69,58.47
2018,11,12,9,15,701.5,102.0,2.35,14.45,380.0,75.76,61.77
2018,11,12,9,30,717.0,109.0,2.3,15.2,415.0,79.76,64.97
2018,11,12,9,45,722.0,116.5,2.3,16.0,443.5,83.94,68.28
2018,11,12,10,0,727.0,124.0,2.3,16.8,472.0,107.08,71.49
2018,11,12,10,15,741.5,127.0,2.25,17.4,497.0,155.77,95.0
2018,11,12,10,30,756.0,130.0,2.2,18.0,522.0,205.55,130.02
2018,11,12,10,45,766.5,131.0,2.15,18.6,539.5,253.82,169.29
2018,11,12,11,0,777.0,132.0,2.1,19.2,557.0,302.21,210.85
2018,11,12,11,15,783.0,132.5,2.0,19.8,567.0,348.71,251.47
2018,11,12,11,30,789.0,133.0,1.9,20.4,577.0,394.39,290.94
2018,11,12,11,45,792.0,132.5,1.8,20.95,579.0,436.98,327.24
2018,11,12,12,0,795.0,132.0,1.7,21.5,581.0,478.02,361.27
2018,11,12,12,15,781.5,135.0,1.6,21.8,573.0,512.57,389.86
2018,11,12,12,30,768.0,138.0,1.5,22.1,565.0,544.05,415.21
2018,11,12,12,45,746.5,141.0,1.35,22.4,547.5,567.95,433.9
2018,11,12,13,0,725.0,144.0,1.2,22.7,530.0,588.1,449.14
2018,11,12,13,15,715.5,141.0,1.1,22.75,509.5,606.19,463.29
2018,11,12,13,30,706.0,138.0,1.0,22.8,489.0,621.13,474.81
2018,11,12,13,45,692.5,133.0,0.9,22.8,461.5,628.23,480.62
2018,11,12,14,0,679.0,128.0,0.8,22.8,434.0,631.94,483.86
2018,11,12,14,15,656.5,122.5,0.75,22.55,400.5,625.45,480.68
2018,11,12,14,30,634.0,117.0,0.7,22.3,367.0,615.41,474.87
2018,11,12,14,45,603.5,109.5,0.6,22.05,328.0,594.17,460.26
2018,11,12,15,0,573.0,102.0,0.5,21.8,289.0,569.61,442.89
2018,11,12,15,15,527.5,93.0,0.5,21.8,247.0,526.48,412.0
2018,11,12,15,30,482.0,84.0,0.5,21.8,205.0,485.65,381.58
2018,11,12,15,45,418.5,72.5,0.6,20.25,162.5,427.05,338.88
2018,11,12,16,0,355.0,61.0,0.7,18.7,120.0,368.08,292.96
2018,11,12,16,15,258.5,46.0,0.75,18.1,82.0,281.45,220.28
2018,11,12,16,30,162.0,31.0,0.8,17.5,44.0,192.06,124.07
2018,11,12,16,45,89.5,17.0,0.85,16.9,23.5,74.33,0.0
2018,11,12,17,0,17.0,3.0,0.9,16.3,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.9,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.0,1.25,8.5,5.0,0.0,0.0
2018,11,13,7,0,13.0,10.0,1.2,8.5,10.0,8.54,0.0
2018,11,13,7,15,6.5,20.0,1.15,8.9,20.0,16.69,6.69
2018,11,13,7,30,0.0,30.0,1.1,9.3,30.0,24.8,16.12
2018,11,13,7,45,0.0,42.5,1.1,9.7,42.5,34.83,25.61
2018,11,13,8,0,0.0,55.0,1.1,10.1,55.0,44.78,34.86
2018,11,13,8,15,7.5,79.0,1.3,10.75,81.0,62.84,51.2
2018,11,13,8,30,15.0,103.0,1.5,11.4,107.0,80.42,66.88
2018,11,13,8,45,23.0,119.5,1.7,12.0,127.0,92.76,77.67
2018,11,13,9,0,31.0,136.0,1.9,12.6,147.0,101.31,84.94
2018,11,13,9,15,23.0,143.0,1.85,13.25,151.5,110.69,92.8
2018,11,13,9,30,15.0,150.0,1.8,13.9,156.0,116.27,97.23
2018,11,13,9,45,23.0,152.0,1.8,14.55,162.5,118.6,98.81
2018,11,13,10,0,31.0,154.0,1.8,15.2,169.0,117.2,92.38
2018,11,13,10,15,74.5,187.0,1.8,15.8,225.0,146.79,113.97
2018,11,13,10,30,118.0,220.0,1.8,16.4,281.0,178.8,137.08
2018,11,13,10,45,97.5,227.0,1.8,17.05,278.5,193.1,149.11
2018,11,13,11,0,77.0,234.0,1.8,17.7,276.0,201.99,156.99
2018,11,13,11,15,64.5,232.5,1.8,17.9,268.0,204.91,160.0
2018,11,13,11,30,52.0,231.0,1.8,18.1,260.0,206.15,161.54
2018,11,13,11,45,76.0,236.0,1.8,18.3,278.5,225.44,176.79
2018,11,13,12,0,100.0,241.0,1.8,18.5,297.0,246.98,193.96
2018,11,13,12,15,56.0,216.0,1.6,18.4,247.5,212.12,166.96
2018,11,13,12,30,12.0,191.0,1.4,18.3,198.0,167.12,131.27
2018,11,13,12,45,17.5,194.5,1.2,18.15,204.0,174.99,137.9
2018,11,13,13,0,23.0,198.0,1.0,18.0,210.0,183.52,144.93
2018,11,13,13,15,62.0,195.0,0.9,17.85,226.0,216.19,171.86
2018,11,13,13,30,101.0,192.0,0.8,17.7,242.0,254.49,203.05
2018,11,13,13,45,124.5,188.5,0.7,17.6,246.5,273.54,218.66
2018,11,13,14,0,148.0,185.0,0.6,17.5,251.0,293.51,235.05
2018,11,13,14,15,231.5,163.0,0.6,17.15,257.5,348.79,280.58
2018,11,13,14,30,315.0,141.0,0.6,16.8,264.0,391.21,315.76
2018,11,13,14,45,420.0,116.0,0.6,16.45,262.5,461.69,372.09
2018,11,13,15,0,525.0,91.0,0.6,16.1,261.0,521.42,419.15
2018,11,13,15,15,410.0,88.5,0.6,16.1,210.0,433.19,350.67
2018,11,13,15,30,295.0,86.0,0.6,16.1,159.0,350.48,285.24
2018,11,13,15,45,254.5,72.0,0.75,15.3,126.0,306.58,250.81
2018,11,13,16,0,214.0,58.0,0.9,14.5,93.0,246.28,201.17
2018,11,13,16,15,164.5,42.5,0.95,14.15,64.5,193.34,153.85
2018,11,13,16,30,115.0,27.0,1.0,13.8,36.0,150.83,94.35
2018,11,13,16,45,66.5,14.5,1.05,13.45,19.0,56.65,0.0
2018,11,13,17,0,18.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,13,17,15,9.0,1.0,1.1,12.9,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,45,33.5,6.5,1.2,6.0,7.5,0.0,0.0
2018,11,14,7,0,67.0,13.0,1.2,6.0,15.0,11.1,0.0
2018,11,14,7,15,150.0,29.5,1.15,6.75,44.5,22.81,10.51
2018,11,14,7,30,233.0,46.0,1.1,7.5,74.0,35.23,25.32
2018,11,14,7,45,298.0,61.5,1.1,8.2,113.0,46.6,36.26
2018,11,14,8,0,363.0,77.0,1.1,8.9,152.0,57.72,46.65
2018,11,14,8,15,411.0,90.0,1.2,9.6,193.0,66.71,54.89
2018,11,14,8,30,459.0,103.0,1.3,10.3,234.0,75.51,62.74
2018,11,14,8,45,492.0,113.5,1.45,11.0,272.5,82.26,68.6
2018,11,14,9,0,525.0,124.0,1.6,11.7,311.0,88.87,74.21
2018,11,14,9,15,563.5,129.0,1.65,12.45,348.5,91.76,76.43
2018,11,14,9,30,602.0,134.0,1.7,13.2,386.0,94.68,78.62
2018,11,14,9,45,636.5,134.0,1.75,14.0,418.0,96.3,79.65
2018,11,14,10,0,671.0,134.0,1.8,14.8,450.0,108.69,76.64
2018,11,14,10,15,687.5,137.0,1.9,15.55,475.0,154.36,97.49
2018,11,14,10,30,704.0,140.0,2.0,16.3,500.0,201.43,129.91
2018,11,14,10,45,715.0,141.5,2.15,17.05,517.0,247.41,167.05
2018,11,14,11,0,726.0,143.0,2.3,17.8,534.0,293.68,206.78
2018,11,14,11,15,731.0,143.0,2.3,18.25,542.5,337.01,245.19
2018,11,14,11,30,736.0,143.0,2.3,18.7,551.0,379.51,282.73
2018,11,14,11,45,738.5,143.0,2.3,19.2,553.5,420.02,318.04
2018,11,14,12,0,741.0,143.0,2.3,19.7,556.0,459.08,351.39
2018,11,14,12,15,722.5,147.0,2.3,19.95,546.5,490.11,378.29
2018,11,14,12,30,704.0,151.0,2.3,20.2,537.0,517.83,401.91
2018,11,14,12,45,675.0,156.0,2.25,20.5,519.0,537.31,418.45
2018,11,14,13,0,646.0,161.0,2.2,20.8,501.0,552.67,431.36
2018,11,14,13,15,634.0,158.0,2.15,20.85,480.5,567.09,443.81
2018,11,14,13,30,622.0,155.0,2.1,20.9,460.0,573.56,450.22
2018,11,14,13,45,604.5,149.5,2.1,20.9,432.5,575.94,453.68
2018,11,14,14,0,587.0,144.0,2.1,20.9,405.0,575.21,454.69
2018,11,14,14,15,563.0,137.5,1.9,20.6,372.5,565.9,448.74
2018,11,14,14,30,539.0,131.0,1.7,20.3,340.0,553.61,440.33
2018,11,14,14,45,507.0,122.0,1.55,19.95,302.5,529.97,423.4
2018,11,14,15,0,475.0,113.0,1.4,19.6,265.0,503.72,404.04
2018,11,14,15,15,396.5,101.5,1.4,19.6,216.5,438.41,353.81
2018,11,14,15,30,318.0,90.0,1.4,19.6,168.0,371.4,300.81
2018,11,14,15,45,294.0,75.0,1.25,17.85,136.0,338.4,275.07
2018,11,14,16,0,270.0,60.0,1.1,16.1,104.0,304.47,246.53
2018,11,14,16,15,193.0,43.0,1.1,15.6,69.5,230.14,181.44
2018,11,14,16,30,116.0,26.0,1.1,15.1,35.0,148.35,87.72
2018,11,14,16,45,61.0,13.5,1.15,14.6,18.0,51.97,0.0
2018,11,14,17,0,6.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.15,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,6.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,6.0,11.0,8.54,0.0
2018,11,15,7,15,109.5,27.0,1.3,6.75,38.0,21.14,8.37
2018,11,15,7,30,178.0,44.0,1.3,7.5,65.0,33.57,23.73
2018,11,15,7,45,241.5,61.0,1.3,8.2,102.5,46.01,35.66
2018,11,15,8,0,305.0,78.0,1.3,8.9,140.0,58.16,46.99
2018,11,15,8,15,355.5,92.5,1.5,9.55,180.5,68.16,56.18
2018,11,15,8,30,406.0,107.0,1.7,10.2,221.0,77.94,64.95
2018,11,15,8,45,445.0,117.0,1.85,10.85,259.5,84.31,70.49
2018,11,15,9,0,484.0,127.0,2.0,11.5,298.0,90.57,75.81
2018,11,15,9,15,508.5,136.0,1.95,12.15,332.0,95.9,80.21
2018,11,15,9,30,533.0,145.0,1.9,12.8,366.0,101.15,84.47
2018,11,15,9,45,549.5,152.5,1.9,13.45,395.0,105.26,87.69
2018,11,15,10,0,566.0,160.0,1.9,14.1,424.0,119.45,88.42
2018,11,15,10,15,583.0,164.0,1.95,14.8,448.0,160.65,107.28
2018,11,15,10,30,600.0,168.0,2.0,15.5,472.0,203.27,136.43
2018,11,15,10,45,612.5,170.0,2.05,16.15,489.5,244.83,169.65
2018,11,15,11,0,625.0,172.0,2.1,16.8,507.0,286.89,205.41
2018,11,15,11,15,632.5,172.5,2.05,17.25,516.5,329.8,242.71
2018,11,15,11,30,640.0,173.0,2.0,17.7,526.0,369.25,277.09
2018,11,15,11,45,643.5,171.5,2.0,18.15,527.5,404.94,308.22
2018,11,15,12,0,647.0,170.0,2.0,18.6,529.0,439.44,337.79
2018,11,15,12,15,625.0,175.5,1.95,18.8,519.0,462.58,358.39
2018,11,15,12,30,603.0,181.0,1.9,19.0,509.0,486.38,378.74
2018,11,15,12,45,570.5,186.0,1.9,19.2,490.5,500.84,391.61
2018,11,15,13,0,538.0,191.0,1.9,19.4,472.0,511.52,401.18
2018,11,15,13,15,527.0,186.0,1.9,19.45,452.0,522.11,410.86
2018,11,15,13,30,516.0,181.0,1.9,19.5,432.0,530.08,418.38
2018,11,15,13,45,500.0,173.5,1.9,19.5,406.0,529.66,419.57
2018,11,15,14,0,484.0,166.0,1.9,19.5,380.0,526.44,418.56
2018,11,15,14,15,461.5,157.0,1.7,19.2,348.5,514.45,410.4
2018,11,15,14,30,439.0,148.0,1.5,18.9,317.0,499.73,399.95
2018,11,15,14,45,409.5,136.0,1.3,18.55,281.0,474.2,381.01
2018,11,15,15,0,380.0,124.0,1.1,18.2,245.0,446.28,359.78
2018,11,15,15,15,339.5,110.0,1.1,18.2,206.5,406.04,328.75
2018,11,15,15,30,299.0,96.0,1.1,18.2,168.0,350.53,285.04
2018,11,15,15,45,250.0,78.0,1.1,16.45,130.0,295.98,241.95
2018,11,15,16,0,201.0,60.0,1.1,14.7,92.0,240.48,195.95
2018,11,15,16,15,139.5,41.5,1.15,14.2,60.5,174.51,137.65
2018,11,15,16,30,78.0,23.0,1.2,13.7,29.0,100.31,54.8
2018,11,15,16,45,41.0,12.0,1.2,13.2,15.0,37.32,0.0
2018,11,15,17,0,4.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.5,1.3,5.15,6.0,0.0,0.0
2018,11,16,7,0,51.0,11.0,1.3,5.2,12.0,9.39,0.0
2018,11,16,7,15,134.0,26.5,1.3,6.05,39.5,20.51,6.81
2018,11,16,7,30,217.0,42.0,1.3,6.9,67.0,32.23,22.49
2018,11,16,7,45,288.5,57.0,1.35,7.7,105.5,43.31,33.27
2018,11,16,8,0,360.0,72.0,1.4,8.5,144.0,54.18,43.46
2018,11,16,8,15,413.5,83.5,1.45,9.15,184.5,62.23,50.9
2018,11,16,8,30,467.0,95.0,1.5,9.8,225.0,70.12,58.02
2018,11,16,8,45,506.5,103.5,1.6,10.5,264.0,75.68,62.87
2018,11,16,9,0,546.0,112.0,1.7,11.2,303.0,81.16,67.53
2018,11,16,9,15,555.5,123.0,1.65,11.95,334.5,87.88,73.19
2018,11,16,9,30,565.0,134.0,1.6,12.7,366.0,94.45,78.61
2018,11,16,9,45,561.0,146.5,1.55,13.45,391.5,101.67,84.55
2018,11,16,10,0,557.0,159.0,1.5,14.2,417.0,116.87,87.44
2018,11,16,10,15,574.5,163.0,1.5,14.85,441.0,157.51,105.35
2018,11,16,10,30,592.0,167.0,1.5,15.5,465.0,199.63,133.73
2018,11,16,10,45,605.0,169.0,1.5,16.2,482.0,240.77,166.22
2018,11,16,11,0,618.0,171.0,1.5,16.9,499.0,282.46,201.3
2018,11,16,11,15,626.0,171.5,1.45,17.35,509.0,321.91,235.58
2018,11,16,11,30,634.0,172.0,1.4,17.8,519.0,364.33,271.95
2018,11,16,11,45,639.0,171.0,1.35,18.25,522.0,400.66,303.1
2018,11,16,12,0,644.0,170.0,1.3,18.7,525.0,435.97,332.75
2018,11,16,12,15,650.5,166.0,1.25,19.0,521.0,468.17,359.54
2018,11,16,12,30,657.0,162.0,1.2,19.3,517.0,498.96,384.63
2018,11,16,12,45,663.0,155.5,1.15,19.6,506.5,525.62,406.14
2018,11,16,13,0,669.0,149.0,1.1,19.9,496.0,550.35,425.77
2018,11,16,13,15,659.0,145.5,1.0,20.05,476.0,566.11,438.25
2018,11,16,13,30,649.0,142.0,0.9,20.2,456.0,578.85,448.22
2018,11,16,13,45,634.0,137.0,0.85,20.35,429.5,583.82,452.78
2018,11,16,14,0,619.0,132.0,0.8,20.5,403.0,585.51,454.84
2018,11,16,14,15,596.0,126.0,0.7,20.35,370.5,577.47,449.72
2018,11,16,14,30,573.0,120.0,0.6,20.2,338.0,561.46,438.78
2018,11,16,14,45,542.0,112.0,0.5,20.05,301.5,539.95,423.43
2018,11,16,15,0,511.0,104.0,0.4,19.9,265.0,515.8,405.68
2018,11,16,15,15,465.5,94.5,0.4,19.9,225.0,477.09,377.1
2018,11,16,15,30,420.0,85.0,0.4,19.9,185.0,436.57,346.09
2018,11,16,15,45,359.5,71.5,0.45,18.7,145.0,378.92,302.21
2018,11,16,16,0,299.0,58.0,0.5,17.5,105.0,320.85,255.5
2018,11,16,16,15,204.0,42.0,0.5,17.1,69.5,235.81,182.39
2018,11,16,16,30,109.0,26.0,0.5,16.7,34.0,127.98,64.99
2018,11,16,16,45,58.0,13.5,0.5,16.3,17.5,49.68,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,7.25,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,7.2,12.0,9.39,0.0
2018,11,17,7,15,158.5,26.0,1.0,7.75,40.5,20.19,5.07
2018,11,17,7,30,255.0,41.0,1.0,8.3,69.0,31.62,21.69
2018,11,17,7,45,333.5,54.0,1.0,8.85,108.5,41.33,31.31
2018,11,17,8,0,412.0,67.0,1.0,9.4,148.0,50.89,40.33
2018,11,17,8,15,468.0,76.0,1.0,9.95,188.5,57.31,46.31
2018,11,17,8,30,524.0,85.0,1.0,10.5,229.0,66.34,54.47
2018,11,17,8,45,564.5,92.0,1.05,11.1,268.5,70.6,58.17
2018,11,17,9,0,605.0,99.0,1.1,11.7,308.0,74.85,61.78
2018,11,17,9,15,650.5,100.0,1.05,12.55,346.5,74.53,61.19
2018,11,17,9,30,696.0,101.0,1.0,13.4,385.0,74.46,60.81
2018,11,17,9,45,738.0,98.0,0.95,14.25,419.0,71.69,58.05
2018,11,17,10,0,780.0,95.0,0.9,15.1,453.0,77.34,53.59
2018,11,17,10,15,792.0,96.5,0.85,15.7,476.5,132.29,77.1
2018,11,17,10,30,804.0,98.0,0.8,16.3,500.0,181.56,109.37
2018,11,17,10,45,812.5,100.0,0.8,16.95,517.5,231.04,148.63
2018,11,17,11,0,821.0,102.0,0.8,17.6,535.0,280.38,190.61
2018,11,17,11,15,826.0,102.0,0.8,17.95,544.5,326.65,231.35
2018,11,17,11,30,831.0,102.0,0.8,18.3,554.0,371.92,271.07
2018,11,17,11,45,832.5,102.0,0.8,18.7,556.0,414.65,308.1
2018,11,17,12,0,834.0,102.0,0.8,19.1,558.0,455.64,342.86
2018,11,17,12,15,801.5,112.0,0.8,19.25,546.5,488.18,370.86
2018,11,17,12,30,769.0,122.0,0.8,19.4,535.0,516.52,394.79
2018,11,17,12,45,721.5,134.0,0.85,19.55,514.0,535.01,411.1
2018,11,17,13,0,674.0,146.0,0.9,19.7,493.0,548.09,422.88
2018,11,17,13,15,664.0,142.0,0.95,19.7,473.0,563.5,436.6
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,575.88,447.86
2018,11,17,13,45,638.5,133.5,1.0,19.7,426.5,581.14,453.36
2018,11,17,14,0,623.0,129.0,1.0,19.7,400.0,583.1,456.36
2018,11,17,14,15,600.0,123.0,1.05,19.5,367.5,575.19,452.74
2018,11,17,14,30,577.0,117.0,1.1,19.3,335.0,563.9,446.44
2018,11,17,14,45,545.5,109.5,1.1,19.1,298.5,537.75,428.46
2018,11,17,15,0,514.0,102.0,1.1,18.9,262.0,513.93,411.57
2018,11,17,15,15,468.0,92.0,1.1,18.9,222.0,474.35,381.54
2018,11,17,15,30,422.0,82.0,1.1,18.9,182.0,432.92,348.95
2018,11,17,15,45,356.0,69.5,1.0,17.25,142.0,372.77,301.68
2018,11,17,16,0,290.0,57.0,0.9,15.6,102.0,312.43,251.9
2018,11,17,16,15,208.0,41.5,0.95,14.8,68.0,237.56,185.67
2018,11,17,16,30,126.0,26.0,1.0,14.0,34.0,151.73,72.18
2018,11,17,16,45,66.0,13.5,1.1,13.2,17.5,54.78,0.0
2018,11,17,17,0,6.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.2,12.0,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.0,0.6,7.55,5.5,0.0,0.0
2018,11,18,7,0,47.0,10.0,0.6,7.5,11.0,8.54,0.0
2018,11,18,7,15,129.0,25.5,0.65,7.85,37.5,19.77,3.02
2018,11,18,7,30,211.0,41.0,0.7,8.2,64.0,31.5,21.44
2018,11,18,7,45,291.5,56.0,0.75,8.55,103.0,42.66,32.48
2018,11,18,8,0,372.0,71.0,0.8,8.9,142.0,53.61,42.82
2018,11,18,8,15,367.0,84.0,0.85,9.25,168.5,62.38,50.98
2018,11,18,8,30,362.0,97.0,0.9,9.6,195.0,70.82,58.67
2018,11,18,8,45,448.5,103.5,0.9,9.95,244.0,75.3,62.65
2018,11,18,9,0,535.0,110.0,0.9,10.3,293.0,79.85,66.58
2018,11,18,9,15,593.0,111.5,0.95,10.95,334.5,83.03,69.14
2018,11,18,9,30,651.0,113.0,1.0,11.6,376.0,83.14,68.94
2018,11,18,9,45,681.5,114.5,1.05,12.3,408.0,83.15,68.64
2018,11,18,10,0,712.0,116.0,1.1,13.0,440.0,88.72,73.23
2018,11,18,10,15,729.5,117.5,1.2,13.65,464.5,134.99,82.85
2018,11,18,10,30,747.0,119.0,1.3,14.3,489.0,182.62,113.97
2018,11,18,10,45,760.5,118.5,1.4,15.0,506.5,229.07,150.82
2018,11,18,11,0,774.0,118.0,1.5,15.7,524.0,275.89,190.98
2018,11,18,11,15,780.5,119.0,1.5,16.25,534.5,322.08,231.85
2018,11,18,11,30,787.0,120.0,1.5,16.8,545.0,367.53,271.94
2018,11,18,11,45,790.5,119.0,1.55,17.35,547.5,409.16,308.59
2018,11,18,12,0,794.0,118.0,1.6,17.9,550.0,449.28,343.24
2018,11,18,12,15,764.5,126.5,1.55,18.2,539.0,481.25,370.97
