Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,12,30,735.0,135.0,1.5,18.5,528.0,509.12,394.59
2018,11,18,12,45,682.5,142.5,1.45,18.85,500.5,519.6,404.42
2018,11,18,13,0,630.0,150.0,1.4,19.2,473.0,524.4,409.43
2018,11,18,13,15,626.0,146.5,1.3,19.35,456.5,542.64,424.27
2018,11,18,13,30,622.0,143.0,1.2,19.5,440.0,558.31,436.73
2018,11,18,13,45,603.0,140.0,1.1,19.6,414.5,562.04,440.15
2018,11,18,14,0,584.0,137.0,1.0,19.7,389.0,557.73,437.64
2018,11,18,14,15,554.5,128.5,0.9,19.55,353.0,542.58,427.37
2018,11,18,14,30,525.0,120.0,0.8,19.4,317.0,524.23,414.53
2018,11,18,14,45,496.5,112.5,0.65,19.2,283.5,504.91,400.24
2018,11,18,15,0,468.0,105.0,0.5,19.0,250.0,483.17,383.63
2018,11,18,15,15,380.0,94.0,0.5,19.0,200.5,412.53,329.85
2018,11,18,15,30,292.0,83.0,0.5,19.0,151.0,340.27,273.3
2018,11,18,15,45,252.0,69.5,0.65,17.55,119.5,298.2,240.93
2018,11,18,16,0,212.0,56.0,0.8,16.1,88.0,255.81,205.79
2018,11,18,16,15,139.5,40.0,0.9,15.35,58.0,172.47,133.56
2018,11,18,16,30,67.0,24.0,1.0,14.6,28.0,94.38,38.21
2018,11,18,16,45,36.5,12.5,1.05,13.85,14.5,34.5,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.2,6.9,8.0,6.83,0.0
2018,11,19,7,15,75.5,23.0,1.3,7.7,29.5,18.03,0.12
2018,11,19,7,30,129.0,38.0,1.4,8.5,51.0,29.41,19.38
2018,11,19,7,45,199.5,51.0,1.5,9.25,83.0,38.58,28.68
2018,11,19,8,0,270.0,64.0,1.6,10.0,115.0,47.99,37.54
2018,11,19,8,15,284.5,79.0,1.65,10.6,144.5,58.3,47.03
2018,11,19,8,30,299.0,94.0,1.7,11.2,174.0,68.29,56.04
2018,11,19,8,45,404.0,99.0,1.75,11.8,225.0,71.87,59.15
2018,11,19,9,0,509.0,104.0,1.8,12.4,276.0,75.58,62.29
2018,11,19,9,15,574.0,104.5,1.75,13.05,318.5,77.54,63.77
2018,11,19,9,30,639.0,105.0,1.7,13.7,361.0,77.12,63.12
2018,11,19,9,45,649.5,110.0,1.65,14.35,387.0,79.61,65.04
2018,11,19,10,0,660.0,115.0,1.6,15.0,413.0,85.08,69.54
2018,11,19,10,15,599.5,133.0,1.6,15.6,414.5,135.12,87.43
2018,11,19,10,30,539.0,151.0,1.6,16.2,416.0,176.24,117.22
2018,11,19,10,45,579.0,147.0,1.6,16.75,440.5,216.56,147.6
2018,11,19,11,0,619.0,143.0,1.6,17.3,465.0,257.79,181.23
2018,11,19,11,15,644.0,140.5,1.6,17.7,481.0,299.04,216.69
2018,11,19,11,30,669.0,138.0,1.6,18.1,497.0,341.51,253.3
2018,11,19,11,45,632.0,147.0,1.6,18.45,487.0,371.54,281.13
2018,11,19,12,0,595.0,156.0,1.6,18.8,477.0,397.09,304.51
2018,11,19,12,15,524.5,172.5,1.55,18.9,453.5,405.34,314.13
2018,11,19,12,30,454.0,189.0,1.5,19.0,430.0,411.13,320.84
2018,11,19,12,45,431.0,189.5,1.45,19.1,414.0,421.72,330.6
2018,11,19,13,0,408.0,190.0,1.4,19.2,398.0,429.41,337.72
2018,11,19,13,15,425.0,178.5,1.3,19.2,387.5,446.71,352.2
2018,11,19,13,30,442.0,167.0,1.2,19.2,377.0,462.94,365.64
2018,11,19,13,45,344.0,171.5,1.05,19.2,329.5,407.35,323.31
2018,11,19,14,0,246.0,176.0,0.9,19.2,282.0,359.47,286.17
2018,11,19,14,15,147.5,159.5,0.85,18.95,221.5,270.05,216.5
2018,11,19,14,30,49.0,143.0,0.8,18.7,161.0,176.48,140.99
2018,11,19,14,45,48.5,123.5,0.7,18.4,140.0,158.15,126.91
2018,11,19,15,0,48.0,104.0,0.6,18.1,119.0,138.99,111.59
2018,11,19,15,15,107.0,96.0,0.6,18.1,122.5,189.57,154.29
2018,11,19,15,30,166.0,88.0,0.6,18.1,126.0,241.88,196.7
2018,11,19,15,45,139.5,71.0,0.65,17.5,98.5,205.51,166.12
2018,11,19,16,0,113.0,54.0,0.7,16.9,71.0,168.28,134.2
2018,11,19,16,15,81.0,38.5,0.65,16.65,48.5,116.12,87.77
2018,11,19,16,30,49.0,23.0,0.6,16.4,26.0,69.63,22.74
2018,11,19,16,45,28.0,12.0,0.6,16.15,13.5,28.46,0.0
2018,11,19,17,0,7.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.6,15.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.1,7.75,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.1,7.7,11.0,8.54,0.0
2018,11,20,7,15,221.0,21.5,1.1,8.3,40.0,17.98,0.0
2018,11,20,7,30,359.0,33.0,1.1,8.9,69.0,27.44,17.48
2018,11,20,7,45,446.0,41.5,1.15,9.5,109.0,33.97,24.53
2018,11,20,8,0,533.0,50.0,1.2,10.1,149.0,40.49,30.79
2018,11,20,8,15,587.5,55.5,1.2,10.75,190.0,44.32,34.44
2018,11,20,8,30,642.0,61.0,1.2,11.4,231.0,48.17,37.97
2018,11,20,8,45,677.0,66.5,1.25,12.05,270.5,51.87,41.22
2018,11,20,9,0,712.0,72.0,1.3,12.7,310.0,55.52,44.36
2018,11,20,9,15,726.0,77.5,1.3,13.5,343.5,58.92,47.17
2018,11,20,9,30,740.0,83.0,1.3,14.3,377.0,62.24,49.88
2018,11,20,9,45,706.0,97.5,1.3,15.1,395.0,71.35,57.63
2018,11,20,10,0,672.0,112.0,1.3,15.9,413.0,81.19,65.92
2018,11,20,10,15,723.0,106.5,1.35,16.5,446.0,122.18,72.99
2018,11,20,10,30,774.0,101.0,1.4,17.1,479.0,167.91,100.11
2018,11,20,10,45,785.5,101.5,1.45,17.7,496.5,220.2,141.04
2018,11,20,11,0,797.0,102.0,1.5,18.3,514.0,267.39,181.16
2018,11,20,11,15,767.5,110.0,1.65,18.75,513.0,306.13,217.4
2018,11,20,11,30,738.0,118.0,1.8,19.2,512.0,344.89,253.35
2018,11,20,11,45,646.0,141.0,1.9,19.65,486.5,369.54,278.49
2018,11,20,12,0,554.0,164.0,2.0,20.1,461.0,381.07,291.98
2018,11,20,12,15,547.5,163.5,2.05,20.3,454.5,406.09,314.16
2018,11,20,12,30,541.0,163.0,2.1,20.5,448.0,429.12,334.23
2018,11,20,12,45,542.0,158.5,2.15,20.7,438.5,450.32,352.56
2018,11,20,13,0,543.0,154.0,2.2,20.9,429.0,469.75,369.24
2018,11,20,13,15,535.0,149.5,2.15,20.85,411.5,481.98,380.28
2018,11,20,13,30,527.0,145.0,2.1,20.8,394.0,491.81,389.32
2018,11,20,13,45,571.5,127.0,2.05,20.75,383.0,525.1,416.4
2018,11,20,14,0,616.0,109.0,2.0,20.7,372.0,551.84,438.39
2018,11,20,14,15,613.0,101.0,1.85,20.5,345.5,555.34,442.09
2018,11,20,14,30,610.0,93.0,1.7,20.3,319.0,556.09,443.65
2018,11,20,14,45,550.5,89.0,1.5,20.1,276.5,518.94,415.56
2018,11,20,15,0,491.0,85.0,1.3,19.9,234.0,478.4,384.45
2018,11,20,15,15,481.5,73.5,1.3,19.9,202.0,462.49,372.64
2018,11,20,15,30,472.0,62.0,1.3,19.9,170.0,444.29,357.85
2018,11,20,15,45,402.0,54.5,1.05,18.7,133.0,385.98,310.59
2018,11,20,16,0,332.0,47.0,0.8,17.5,96.0,324.58,258.99
2018,11,20,16,15,226.0,35.5,0.75,17.15,63.5,238.95,182.62
2018,11,20,16,30,120.0,24.0,0.7,16.8,31.0,141.0,42.8
2018,11,20,16,45,65.5,13.0,0.7,16.4,16.5,53.56,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.5,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,2.05,12.85,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,2.2,13.2,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.5,2.4,13.55,6.5,5.33,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.9,8.0,6.57,0.18
2018,11,21,8,15,0.0,11.0,2.65,14.1,11.0,9.04,2.44
2018,11,21,8,30,0.0,14.0,2.7,14.3,14.0,11.51,4.69
2018,11,21,8,45,0.0,21.0,2.75,14.5,21.0,17.29,9.89
2018,11,21,9,0,0.0,28.0,2.8,14.7,28.0,23.09,15.07
2018,11,21,9,15,2.0,34.5,3.05,15.1,35.5,28.5,19.85
2018,11,21,9,30,4.0,41.0,3.3,15.5,43.0,33.93,24.59
2018,11,21,9,45,2.0,38.5,3.55,15.85,39.5,31.84,22.65
2018,11,21,10,0,0.0,36.0,3.8,16.2,36.0,29.75,20.72
2018,11,21,10,15,0.0,61.0,4.0,16.55,61.0,50.55,37.08
2018,11,21,10,30,0.0,86.0,4.2,16.9,86.0,71.36,54.37
2018,11,21,10,45,7.5,117.0,4.4,17.25,121.0,97.08,75.25
2018,11,21,11,0,15.0,148.0,4.6,17.6,156.0,123.62,96.69
2018,11,21,11,15,18.5,155.0,4.7,17.7,165.0,131.54,103.06
2018,11,21,11,30,22.0,162.0,4.8,17.8,174.0,140.51,110.38
2018,11,21,11,45,28.0,167.5,4.85,17.95,182.5,149.94,118.07
2018,11,21,12,0,34.0,173.0,4.9,18.1,191.0,160.06,126.4
2018,11,21,12,15,40.0,174.0,4.85,18.05,195.0,167.0,132.3
2018,11,21,12,30,46.0,175.0,4.8,18.0,199.0,174.41,138.66
2018,11,21,12,45,76.5,191.5,4.8,17.95,230.5,209.46,167.69
2018,11,21,13,0,107.0,208.0,4.8,17.9,262.0,256.62,206.52
2018,11,21,13,15,64.0,149.0,4.65,17.75,181.0,171.51,137.62
2018,11,21,13,30,21.0,90.0,4.5,17.6,100.0,92.18,71.98
2018,11,21,13,45,12.0,79.0,4.4,17.5,84.5,73.25,56.24
2018,11,21,14,0,3.0,68.0,4.3,17.4,69.0,58.35,43.68
2018,11,21,14,15,19.5,62.0,4.05,17.25,69.0,67.55,52.01
2018,11,21,14,30,36.0,56.0,3.8,17.1,69.0,81.58,64.44
2018,11,21,14,45,43.0,62.0,3.6,16.95,76.0,94.59,75.71
2018,11,21,15,0,50.0,68.0,3.4,16.8,83.0,108.62,87.77
2018,11,21,15,15,52.0,77.5,3.4,16.8,91.0,113.37,91.68
2018,11,21,15,30,54.0,87.0,3.4,16.8,99.0,134.53,108.94
2018,11,21,15,45,34.5,69.0,2.85,16.3,76.0,102.66,81.31
2018,11,21,16,0,15.0,51.0,2.3,15.8,53.0,69.88,52.7
2018,11,21,16,15,7.5,34.0,2.05,15.2,35.0,39.46,25.86
2018,11,21,16,30,0.0,17.0,1.8,14.6,17.0,14.04,0.0
2018,11,21,16,45,0.0,8.5,1.6,14.0,8.5,7.26,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,11,22,7,0,53.0,7.0,1.3,10.0,7.0,5.97,0.0
2018,11,22,7,15,122.0,13.5,1.45,10.8,22.5,10.81,0.0
2018,11,22,7,30,191.0,20.0,1.6,11.6,38.0,15.81,7.23
2018,11,22,7,45,283.5,24.5,1.8,12.4,67.0,19.25,11.22
2018,11,22,8,0,376.0,29.0,2.0,13.2,96.0,22.8,14.63
2018,11,22,8,15,235.5,29.5,2.15,13.55,75.0,21.97,14.04
2018,11,22,8,30,95.0,30.0,2.3,13.9,54.0,23.8,15.75
2018,11,22,8,45,48.0,45.5,2.45,14.25,57.5,37.07,27.64
2018,11,22,9,0,1.0,61.0,2.6,14.6,61.0,50.54,39.59
2018,11,22,9,15,11.0,79.5,2.7,14.95,83.5,65.35,52.6
2018,11,22,9,30,21.0,98.0,2.8,15.3,106.0,77.45,63.09
2018,11,22,9,45,78.5,131.5,2.9,15.6,165.5,96.84,79.87
2018,11,22,10,0,136.0,165.0,3.0,15.9,225.0,118.06,98.05
2018,11,22,10,15,113.0,171.0,3.05,16.2,222.5,131.3,100.89
2018,11,22,10,30,90.0,177.0,3.1,16.5,220.0,145.72,112.09
2018,11,22,10,45,75.5,169.0,3.2,16.75,206.0,145.3,112.04
2018,11,22,11,0,61.0,161.0,3.3,17.0,192.0,142.39,110.37
2018,11,22,11,15,356.0,139.0,3.4,17.15,326.0,211.17,157.16
2018,11,22,11,30,651.0,117.0,3.5,17.3,460.0,311.63,232.75
2018,11,22,11,45,775.0,92.5,3.6,17.45,502.5,371.94,282.51
2018,11,22,12,0,899.0,68.0,3.7,17.6,545.0,437.53,337.18
2018,11,22,12,15,894.0,68.5,3.8,17.65,539.0,475.01,371.31
2018,11,22,12,30,889.0,69.0,3.9,17.7,533.0,509.84,402.69
2018,11,22,12,45,830.0,82.0,4.0,17.7,507.0,528.5,420.86
2018,11,22,13,0,771.0,95.0,4.1,17.7,481.0,539.79,432.58
2018,11,22,13,15,540.5,138.0,4.2,17.6,403.5,470.1,379.83
2018,11,22,13,30,310.0,181.0,4.3,17.5,326.0,379.97,308.68
2018,11,22,13,45,283.0,174.5,4.4,17.4,301.0,368.55,300.99
2018,11,22,14,0,256.0,168.0,4.5,17.3,276.0,354.92,291.01
2018,11,22,14,15,179.0,152.0,4.5,17.05,224.5,281.59,231.82
2018,11,22,14,30,102.0,136.0,4.5,16.8,173.0,217.39,178.63
2018,11,22,14,45,222.5,116.0,4.5,16.55,186.0,296.82,247.24
2018,11,22,15,0,343.0,96.0,4.5,16.3,199.0,378.99,316.7
2018,11,22,15,15,423.0,77.5,4.5,16.3,185.5,417.36,348.76
2018,11,22,15,30,503.0,59.0,4.5,16.3,172.0,459.82,382.67
2018,11,22,15,45,433.0,51.5,4.1,15.5,134.0,401.93,332.98
2018,11,22,16,0,363.0,44.0,3.7,14.7,96.0,342.98,280.79
2018,11,22,16,15,240.5,32.0,3.45,14.3,61.5,241.87,187.69
2018,11,22,16,30,118.0,20.0,3.2,13.9,27.0,130.41,22.5
2018,11,22,16,45,59.0,10.0,3.0,13.45,13.5,46.54,0.0
2018,11,22,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.15,12.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,13.0,4.0,3.41,0.0
2018,11,23,7,15,8.0,10.5,1.35,13.25,10.5,8.88,0.0
2018,11,23,7,30,0.0,17.0,1.5,13.5,17.0,14.01,5.5
2018,11,23,7,45,0.0,28.5,1.6,13.75,28.5,23.54,14.83
2018,11,23,8,0,0.0,40.0,1.7,14.0,40.0,33.08,23.63
2018,11,23,8,15,0.0,49.0,1.9,14.2,49.0,40.42,30.41
2018,11,23,8,30,0.0,58.0,2.1,14.4,58.0,47.72,37.04
2018,11,23,8,45,1.0,63.0,2.3,14.6,63.5,51.97,40.86
2018,11,23,9,0,2.0,68.0,2.5,14.8,69.0,56.17,44.55
2018,11,23,9,15,1.0,61.0,2.65,15.0,61.5,50.53,39.47
2018,11,23,9,30,0.0,54.0,2.8,15.2,54.0,44.69,34.19
2018,11,23,9,45,0.0,70.0,2.9,15.4,70.0,58.04,45.9
2018,11,23,10,0,0.0,86.0,3.0,15.6,86.0,70.97,57.13
2018,11,23,10,15,2.0,95.0,3.25,15.85,96.0,78.22,60.39
2018,11,23,10,30,4.0,104.0,3.5,16.1,106.0,85.77,66.43
2018,11,23,10,45,2.0,85.0,3.7,16.35,86.0,70.94,53.99
2018,11,23,11,0,0.0,66.0,3.9,16.6,66.0,54.74,40.43
2018,11,23,11,15,0.0,70.5,4.0,16.65,70.5,58.5,43.55
2018,11,23,11,30,0.0,75.0,4.1,16.7,75.0,62.26,46.65
2018,11,23,11,45,0.0,67.5,4.25,16.8,67.5,56.0,41.39
2018,11,23,12,0,0.0,60.0,4.4,16.9,60.0,49.75,36.15
2018,11,23,12,15,0.0,51.0,4.4,16.9,51.0,42.25,29.88
2018,11,23,12,30,0.0,42.0,4.4,16.9,42.0,34.77,23.62
2018,11,23,12,45,0.0,40.5,4.45,16.95,40.5,33.51,22.59
2018,11,23,13,0,0.0,39.0,4.5,17.0,39.0,32.26,21.56
2018,11,23,13,15,0.0,40.5,4.5,16.95,40.5,33.5,22.63
2018,11,23,13,30,0.0,42.0,4.5,16.9,42.0,34.74,23.72
2018,11,23,13,45,3.5,53.5,4.5,16.9,55.0,46.51,33.77
2018,11,23,14,0,7.0,65.0,4.5,16.9,68.0,58.44,43.98
2018,11,23,14,15,4.0,65.5,4.45,16.8,67.0,56.96,42.75
2018,11,23,14,30,1.0,66.0,4.4,16.7,66.0,55.38,41.42
2018,11,23,14,45,3.5,50.5,4.35,16.6,51.5,44.2,32.09
2018,11,23,15,0,6.0,35.0,4.3,16.5,37.0,33.08,22.75
2018,11,23,15,15,3.0,27.5,4.3,16.5,28.5,24.77,15.56
2018,11,23,15,30,0.0,20.0,4.3,16.5,20.0,16.46,8.34
2018,11,23,15,45,0.0,15.5,4.0,16.1,15.5,12.74,5.11
2018,11,23,16,0,0.0,11.0,3.7,15.7,11.0,9.03,1.86
2018,11,23,16,15,0.0,7.5,3.6,15.6,7.5,6.15,0.0
2018,11,23,16,30,0.0,4.0,3.5,15.5,4.0,3.28,0.0
2018,11,23,16,45,0.0,2.0,3.45,15.35,2.0,1.71,0.0
2018,11,23,17,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,1.6,13.1,6.0,5.12,0.0
2018,11,24,7,15,210.0,17.0,1.85,13.5,33.0,14.16,0.0
2018,11,24,7,30,367.0,28.0,2.1,13.9,60.0,23.33,12.49
2018,11,24,7,45,463.0,34.5,2.35,14.35,98.5,28.33,18.85
2018,11,24,8,0,559.0,41.0,2.6,14.8,137.0,36.39,26.4
2018,11,24,8,15,467.0,41.0,2.65,15.0,136.0,32.25,23.04
2018,11,24,8,30,375.0,41.0,2.7,15.2,135.0,31.07,22.11
2018,11,24,8,45,187.5,49.0,2.8,15.4,96.0,35.6,26.17
2018,11,24,9,0,0.0,57.0,2.9,15.6,57.0,47.19,36.45
2018,11,24,9,15,0.0,63.5,2.9,15.9,63.5,52.61,41.16
2018,11,24,9,30,0.0,70.0,2.9,16.2,70.0,58.04,45.83
2018,11,24,9,45,7.0,95.0,2.9,16.45,98.0,77.49,62.77
2018,11,24,10,0,14.0,120.0,2.9,16.7,126.0,96.08,78.76
2018,11,24,10,15,25.0,140.5,2.9,17.0,152.0,109.51,85.41
2018,11,24,10,30,36.0,161.0,2.9,17.3,178.0,128.17,99.74
2018,11,24,10,45,45.0,171.0,2.9,17.6,193.0,140.98,109.5
2018,11,24,11,0,54.0,181.0,2.9,17.9,208.0,154.93,120.44
2018,11,24,11,15,66.0,201.5,2.85,18.1,235.5,178.63,139.39
2018,11,24,11,30,78.0,222.0,2.8,18.3,263.0,204.27,159.97
2018,11,24,11,45,104.5,228.0,2.8,18.45,283.0,225.63,176.98
2018,11,24,12,0,131.0,234.0,2.8,18.6,303.0,253.45,199.4
2018,11,24,12,15,151.0,231.0,2.75,18.65,309.5,270.2,213.31
2018,11,24,12,30,171.0,228.0,2.7,18.7,316.0,288.01,228.19
2018,11,24,12,45,443.0,166.5,2.7,18.75,387.5,399.36,317.28
2018,11,24,13,0,715.0,105.0,2.7,18.8,459.0,515.03,408.98
2018,11,24,13,15,673.5,110.0,2.65,18.75,433.0,522.02,415.85
2018,11,24,13,30,632.0,115.0,2.6,18.7,407.0,524.5,419.46
2018,11,24,13,45,530.0,124.0,2.55,18.65,359.0,482.01,387.95
2018,11,24,14,0,428.0,133.0,2.5,18.6,311.0,440.71,356.49
2018,11,24,14,15,591.0,99.5,2.45,18.35,324.5,531.31,430.22
2018,11,24,14,30,754.0,66.0,2.4,18.1,338.0,611.89,494.62
2018,11,24,14,45,622.5,74.0,2.35,17.9,282.5,544.66,442.74
2018,11,24,15,0,491.0,82.0,2.3,17.7,227.0,469.11,383.83
2018,11,24,15,15,490.5,70.5,2.3,17.7,197.0,459.69,376.84
2018,11,24,15,30,490.0,59.0,2.3,17.7,167.0,447.96,366.56
2018,11,24,15,45,469.0,49.0,1.8,16.55,134.5,421.61,343.22
2018,11,24,16,0,448.0,39.0,1.3,15.4,102.0,393.79,315.96
2018,11,24,16,15,340.5,30.5,1.25,14.7,68.5,308.87,234.51
2018,11,24,16,30,233.0,22.0,1.2,14.0,35.0,206.79,7.31
2018,11,24,16,45,116.5,11.0,1.15,13.3,17.5,83.97,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,6,45,16.5,2.0,0.75,9.5,2.0,0.0,0.0
2018,11,25,7,0,33.0,4.0,0.8,9.4,4.0,3.41,0.0
2018,11,25,7,15,164.5,16.5,0.85,9.9,29.0,14.08,0.0
2018,11,25,7,30,296.0,29.0,0.9,10.4,54.0,24.15,12.94
2018,11,25,7,45,428.0,35.5,0.95,10.85,95.0,29.13,19.83
2018,11,25,8,0,560.0,42.0,1.0,11.3,136.0,34.31,24.98
2018,11,25,8,15,620.0,46.5,1.1,11.85,177.5,40.91,31.14
2018,11,25,8,30,680.0,51.0,1.2,12.4,219.0,44.52,34.49
2018,11,25,8,45,719.5,54.0,1.25,12.9,258.5,46.75,36.49
2018,11,25,9,0,759.0,57.0,1.3,13.4,298.0,49.04,38.47
2018,11,25,9,15,783.5,60.0,1.45,14.05,334.0,51.21,40.26
2018,11,25,9,30,808.0,63.0,1.6,14.7,370.0,53.38,42.01
2018,11,25,9,45,825.0,65.0,1.75,15.35,400.0,54.71,42.99
2018,11,25,10,0,842.0,67.0,1.9,16.0,430.0,56.05,43.98
2018,11,25,10,15,853.5,68.5,1.9,16.35,454.0,101.97,56.82
2018,11,25,10,30,865.0,70.0,1.9,16.7,478.0,152.64,85.49
2018,11,25,10,45,872.0,71.0,1.95,17.1,495.0,202.4,123.3
2018,11,25,11,0,879.0,72.0,2.0,17.5,512.0,251.68,165.41
2018,11,25,11,15,882.5,72.5,2.05,17.75,522.0,298.94,208.01
2018,11,25,11,30,886.0,73.0,2.1,18.0,532.0,344.96,249.95
2018,11,25,11,45,886.0,73.5,2.15,18.25,534.0,388.29,289.45
2018,11,25,12,0,886.0,74.0,2.2,18.5,536.0,429.71,326.67
2018,11,25,12,15,886.0,72.5,2.2,18.6,531.0,467.14,360.05
2018,11,25,12,30,886.0,71.0,2.2,18.7,526.0,502.23,390.83
2018,11,25,12,45,884.5,70.0,2.2,18.8,514.5,534.59,418.8
2018,11,25,13,0,883.0,69.0,2.2,18.9,503.0,564.29,444.13
2018,11,25,13,15,874.5,67.5,2.15,18.9,483.0,586.63,463.42
2018,11,25,13,30,866.0,66.0,2.1,18.9,463.0,605.71,479.88
2018,11,25,13,45,853.0,64.5,2.0,18.85,437.0,618.71,491.29
2018,11,25,14,0,840.0,63.0,1.9,18.8,411.0,628.29,499.85
2018,11,25,14,15,821.0,60.5,1.9,18.65,378.5,634.74,506.43
2018,11,25,14,30,802.0,58.0,1.9,18.5,346.0,632.62,506.52
2018,11,25,14,45,775.0,55.0,1.85,18.4,309.0,620.98,498.3
2018,11,25,15,0,748.0,52.0,1.8,18.3,272.0,605.99,487.12
2018,11,25,15,15,664.5,52.5,1.8,18.3,226.5,552.81,446.42
2018,11,25,15,30,581.0,53.0,1.8,18.3,181.0,502.6,406.49
2018,11,25,15,45,403.0,50.5,1.35,17.1,130.0,376.57,304.88
2018,11,25,16,0,225.0,48.0,0.9,15.9,79.0,250.04,199.87
2018,11,25,16,15,155.5,33.5,0.9,15.5,51.5,187.09,139.97
2018,11,25,16,30,86.0,19.0,0.9,15.1,24.0,105.5,0.0
2018,11,25,16,45,43.0,9.5,0.95,14.7,12.0,35.56,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,7.8,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,7.8,4.0,3.41,0.0
2018,11,26,7,15,59.0,17.0,1.2,8.55,20.5,14.51,0.0
2018,11,26,7,30,91.0,30.0,1.3,9.3,37.0,23.35,11.82
2018,11,26,7,45,133.5,44.5,1.4,10.05,62.5,34.24,24.26
2018,11,26,8,0,176.0,59.0,1.5,10.8,88.0,44.94,34.41
2018,11,26,8,15,203.0,74.0,1.5,11.3,116.5,55.69,44.37
2018,11,26,8,30,230.0,89.0,1.5,11.8,145.0,66.18,53.92
2018,11,26,8,45,213.5,106.5,1.45,12.35,165.5,77.67,64.16
2018,11,26,9,0,197.0,124.0,1.4,12.9,186.0,88.76,73.86
2018,11,26,9,15,183.5,139.0,1.45,13.6,202.0,101.08,84.43
2018,11,26,9,30,170.0,154.0,1.5,14.3,218.0,110.51,92.31
2018,11,26,9,45,283.5,154.0,1.55,15.05,271.0,108.11,89.8
2018,11,26,10,0,397.0,154.0,1.6,15.8,324.0,104.84,86.57
2018,11,26,10,15,417.5,160.0,1.6,16.25,347.5,129.56,91.96
2018,11,26,10,30,438.0,166.0,1.6,16.7,371.0,164.11,112.64
2018,11,26,10,45,426.5,174.5,1.55,17.15,380.5,197.28,138.3
2018,11,26,11,0,415.0,183.0,1.5,17.6,390.0,229.03,165.13
2018,11,26,11,15,371.0,197.0,1.45,17.9,384.5,254.1,188.62
2018,11,26,11,30,327.0,211.0,1.4,18.2,379.0,274.58,208.08
2018,11,26,11,45,258.0,218.0,1.35,18.55,351.0,276.56,212.84
2018,11,26,12,0,189.0,225.0,1.3,18.9,323.0,267.96,208.37
2018,11,26,12,15,187.0,219.0,1.3,19.1,315.0,274.51,214.62
2018,11,26,12,30,185.0,213.0,1.3,19.3,307.0,280.07,219.91
2018,11,26,12,45,400.0,170.5,1.3,19.55,368.0,378.13,297.0
2018,11,26,13,0,615.0,128.0,1.3,19.8,429.0,478.83,374.91
2018,11,26,13,15,467.5,152.5,1.3,19.7,376.0,435.78,343.24
2018,11,26,13,30,320.0,177.0,1.3,19.6,323.0,378.0,299.91
2018,11,26,13,45,490.5,132.5,1.3,19.5,341.5,463.19,368.61
2018,11,26,14,0,661.0,88.0,1.3,19.4,360.0,546.4,434.03
2018,11,26,14,15,484.0,107.0,1.15,18.95,298.0,458.01,366.48
2018,11,26,14,30,307.0,126.0,1.0,18.5,236.0,356.43,287.74
2018,11,26,14,45,345.5,107.0,0.85,18.05,218.0,383.34,310.45
2018,11,26,15,0,384.0,88.0,0.7,17.6,200.0,393.65,319.13
2018,11,26,15,15,414.5,70.0,0.7,17.6,174.5,397.12,322.15
2018,11,26,15,30,445.0,52.0,0.7,17.6,149.0,405.7,328.0
2018,11,26,15,45,437.0,45.0,0.75,16.75,123.0,392.36,316.09
2018,11,26,16,0,429.0,38.0,0.8,15.9,97.0,377.54,300.41
2018,11,26,16,15,317.5,29.5,0.8,15.65,64.5,290.88,216.83
2018,11,26,16,30,206.0,21.0,0.8,15.4,32.0,186.02,0.0
2018,11,26,16,45,103.0,10.5,0.8,15.1,16.0,74.52,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.6,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.95,9.5,8.11,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.3,16.0,13.19,3.81
2018,11,27,7,45,0.0,24.5,0.95,10.65,24.5,20.22,11.96
2018,11,27,8,0,0.0,33.0,0.9,11.0,33.0,27.26,18.69
2018,11,27,8,15,0.0,39.0,1.05,11.5,39.0,32.23,23.37
2018,11,27,8,30,0.0,45.0,1.2,12.0,45.0,37.21,27.96
2018,11,27,8,45,0.0,47.0,1.35,12.5,47.0,38.86,29.46
2018,11,27,9,0,0.0,49.0,1.5,13.0,49.0,40.52,30.9
2018,11,27,9,15,0.0,51.0,1.5,13.3,51.0,42.19,32.33
2018,11,27,9,30,0.0,53.0,1.5,13.6,53.0,43.86,33.73
2018,11,27,9,45,0.0,69.5,1.55,13.9,69.5,57.62,45.87
2018,11,27,10,0,0.0,86.0,1.6,14.2,86.0,70.85,57.4
2018,11,27,10,15,0.0,91.5,1.65,14.4,91.5,75.3,58.37
2018,11,27,10,30,0.0,97.0,1.7,14.6,97.0,79.8,62.01
2018,11,27,10,45,0.0,99.0,1.75,14.8,99.0,81.6,63.39
2018,11,27,11,0,0.0,101.0,1.8,15.0,101.0,83.38,64.76
2018,11,27,11,15,0.0,83.0,1.85,15.1,83.0,68.94,52.61
2018,11,27,11,30,0.0,65.0,1.9,15.2,65.0,53.91,39.96
2018,11,27,11,45,0.0,53.0,2.0,15.3,53.0,43.91,31.54
2018,11,27,12,0,0.0,41.0,2.1,15.4,41.0,33.93,23.11
2018,11,27,12,15,0.5,62.5,2.2,15.45,63.0,52.04,38.37
2018,11,27,12,30,1.0,84.0,2.3,15.5,85.0,70.25,53.65
2018,11,27,12,45,5.5,119.0,2.4,15.55,122.0,102.42,80.52
2018,11,27,13,0,10.0,154.0,2.5,15.6,159.0,136.31,108.67
2018,11,27,13,15,7.0,131.5,2.55,15.65,135.0,115.6,91.59
2018,11,27,13,30,4.0,109.0,2.6,15.7,111.0,94.37,74.04
2018,11,27,13,45,3.5,89.0,2.6,15.75,90.5,76.61,59.28
2018,11,27,14,0,3.0,69.0,2.6,15.8,70.0,59.13,44.67
2018,11,27,14,15,5.0,65.5,2.45,15.65,67.0,57.58,43.53
2018,11,27,14,30,7.0,62.0,2.3,15.5,64.0,56.07,42.4
2018,11,27,14,45,4.0,55.5,2.1,15.35,56.5,48.67,36.11
2018,11,27,15,0,1.0,49.0,1.9,15.2,49.0,41.21,29.7
2018,11,27,15,15,0.5,31.5,1.9,15.2,31.5,26.33,16.93
2018,11,27,15,30,0.0,14.0,1.9,15.2,14.0,11.51,4.18
2018,11,27,15,45,0.0,10.5,1.6,14.7,10.5,8.62,1.66
2018,11,27,16,0,0.0,7.0,1.3,14.2,7.0,5.74,0.0
2018,11,27,16,15,5.5,4.5,1.2,14.0,5.0,8.2,0.86
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,13.39,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,4.35,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.4,13.2,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,13.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,5.0,0.35,13.55,5.0,4.27,0.0
2018,11,28,7,30,0.0,8.0,0.4,13.8,8.0,6.57,0.0
2018,11,28,7,45,0.0,12.5,0.5,14.05,12.5,10.27,3.18
2018,11,28,8,0,0.0,17.0,0.6,14.3,17.0,13.98,6.7
2018,11,28,8,15,11.5,30.5,0.7,14.55,33.0,25.89,17.44
2018,11,28,8,30,23.0,44.0,0.8,14.8,49.0,36.76,27.24
2018,11,28,8,45,17.5,53.5,0.9,15.05,58.0,44.21,33.91
2018,11,28,9,0,12.0,63.0,1.0,15.3,67.0,52.28,41.05
2018,11,28,9,15,45.0,102.0,1.0,15.55,118.5,79.51,64.97
2018,11,28,9,30,78.0,141.0,1.0,15.8,170.0,105.17,87.15
2018,11,28,9,45,65.5,119.5,0.95,16.0,145.0,92.51,75.89
2018,11,28,10,0,53.0,98.0,0.9,16.2,120.0,78.22,63.31
2018,11,28,10,15,53.5,122.5,1.0,16.5,146.0,97.96,75.43
2018,11,28,10,30,54.0,147.0,1.1,16.8,172.0,119.51,92.01
2018,11,28,10,45,116.0,170.0,1.2,17.05,226.5,148.15,112.22
2018,11,28,11,0,178.0,193.0,1.3,17.3,281.0,186.69,140.92
2018,11,28,11,15,171.5,193.5,1.35,17.5,279.5,198.43,151.36
2018,11,28,11,30,165.0,194.0,1.4,17.7,278.0,209.07,161.11
2018,11,28,11,45,347.0,168.0,1.5,17.85,346.0,268.38,205.72
2018,11,28,12,0,529.0,142.0,1.6,18.0,414.0,337.92,259.83
2018,11,28,12,15,685.5,112.0,1.75,18.0,461.0,409.42,316.97
2018,11,28,12,30,842.0,82.0,1.9,18.0,508.0,485.67,378.16
2018,11,28,12,45,829.5,83.5,2.05,18.0,494.5,514.59,403.9
2018,11,28,13,0,817.0,85.0,2.2,18.0,481.0,540.31,426.95
2018,11,28,13,15,783.0,88.0,2.35,17.95,455.5,552.12,439.09
2018,11,28,13,30,749.0,91.0,2.5,17.9,430.0,561.2,448.76
2018,11,28,13,45,754.0,85.0,2.65,17.8,409.5,577.41,464.03
2018,11,28,14,0,759.0,79.0,2.8,17.7,389.0,592.69,478.32
2018,11,28,14,15,662.0,87.5,2.85,17.5,342.5,557.83,452.85
2018,11,28,14,30,565.0,96.0,2.9,17.3,296.0,514.58,420.36
2018,11,28,14,45,372.5,102.0,2.9,17.15,228.0,393.92,324.56
2018,11,28,15,0,180.0,108.0,2.9,17.0,160.0,261.71,215.86
2018,11,28,15,15,113.5,89.0,2.9,17.0,120.0,183.65,150.88
